Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,9.34,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,18.34,8.8
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,33.15,22.96
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,48.57,37.01
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,64.95,51.71
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,81.22,66.09
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,97.43,80.32
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,113.61,94.33
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,159.4,134.37
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,213.99,181.44
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,258.72,219.77
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,304.61,258.63
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,268.36,226.12
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,223.58,186.57
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,299.47,251.22
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,376.3,315.18
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,435.8,365.31
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,502.49,420.4
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,434.94,363.2
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,368.39,306.72
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,270.99,225.17
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,172.51,141.46
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,243.73,202.12
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,309.45,256.94
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,218.78,181.25
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,129.43,105.62
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,118.03,96.2
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,106.7,86.69
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,59.44,46.16
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,12.55,5.36
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,11.58,4.55
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,10.61,3.74
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,9.16,2.47
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,7.71,1.19
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,6.26,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,4.82,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,3.37,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.93,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.96,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,5.9,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,11.57,3.44
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,20.74,12.27
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,29.92,20.67
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,40.56,30.22
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,51.21,39.63
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,60.91,48.15
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,70.86,56.77
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,152.33,127.5
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,234.64,196.58
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,254.07,211.77
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,273.39,227.05
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,213.0,175.91
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,148.21,120.8
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,147.84,120.56
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,147.55,120.16
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,148.85,120.9
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,150.18,121.68
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,124.83,100.57
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,99.9,79.73
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,111.77,89.62
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,123.65,99.38
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,182.07,148.09
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,240.45,195.62
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,262.33,213.06
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,278.15,225.67
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,220.34,178.99
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,162.66,132.02
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,102.04,81.83
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,42.5,31.29
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,38.63,28.17
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,34.76,24.94
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,30.89,21.61
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,27.02,18.24
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,22.19,14.01
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,17.36,9.71
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,13.01,5.76
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,8.67,1.79
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,4.82,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.98,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,60.42,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,158.35,110.74
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,223.71,177.76
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,298.13,245.18
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,358.98,300.27
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,423.78,356.97
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,343.84,290.93
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,231.07,193.9
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,282.65,237.29
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,336.76,281.42
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,362.32,301.13
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,387.38,320.18
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,353.09,289.82
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,307.93,250.85
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,382.75,312.18
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,450.38,366.33
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,528.11,428.22
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,605.17,487.99
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,696.5,560.6
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,773.24,617.99
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,763.09,608.77
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,749.56,597.94
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,729.43,583.48
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,706.23,566.64
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,677.93,545.09
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,646.82,521.01
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,610.02,491.83
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,572.35,461.31
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,529.27,425.89
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,484.76,388.4
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,434.5,345.55
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,384.15,301.52
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,331.01,253.83
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,278.84,206.18
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,223.21,156.77
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,171.33,111.16
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,117.46,67.41
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,70.85,34.42
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,27.59,11.04
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,13.76,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,78.67,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,197.12,138.69
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,265.87,212.8
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,342.82,283.94
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,403.4,339.24
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,466.88,394.66
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,519.54,439.82
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,568.66,480.57
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,612.93,515.23
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,655.95,547.72
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,691.77,573.49
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,725.31,596.37
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,751.09,613.36
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,773.86,628.02
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,790.65,639.08
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,804.04,647.72
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,810.41,650.13
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,813.12,650.04
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,810.1,647.15
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,803.46,641.82
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,791.22,631.78
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,775.49,619.38
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,753.87,603.93
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,729.03,586.18
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,698.53,563.29
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,665.31,537.39
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,627.02,507.15
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,586.59,474.57
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,541.44,437.48
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,495.09,398.48
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,444.63,355.47
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,393.46,310.68
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,338.23,261.11
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,284.39,211.88
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,227.42,161.25
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,174.26,114.27
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,119.6,69.44
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,72.71,35.87
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,29.19,12.04
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,14.74,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,59.22,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,155.57,109.34
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,221.36,178.01
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,296.29,247.17
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,355.48,301.65
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,418.3,357.48
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,470.38,402.42
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,523.42,446.52
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,564.87,479.97
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,608.24,513.86
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,643.81,541.67
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,677.53,567.27
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,704.66,585.6
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,729.23,601.82
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,688.68,568.16
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,635.51,523.53
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,611.87,502.35
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,585.15,478.58
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,590.72,482.11
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,594.43,483.98
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,522.02,423.92
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,451.63,365.46
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,379.3,307.45
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,304.5,246.59
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,428.34,349.96
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,532.8,433.13
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,344.57,281.43
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,169.71,136.47
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,141.88,114.06
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,114.47,91.48
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,104.15,83.21
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,93.87,74.86
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,82.18,65.19
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,70.52,55.42
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,58.92,45.52
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,47.34,35.47
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,35.25,24.76
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,23.16,13.99
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,13.99,5.27
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,4.91,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,2.46,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,41.79,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,115.69,79.76
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,176.88,140.27
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,247.16,203.42
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,302.48,253.16
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,361.66,304.81
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,414.58,350.34
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,468.35,395.33
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,511.58,429.95
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,554.37,463.3
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,327.97,277.73
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,69.62,54.29
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,65.75,51.0
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,61.88,47.51
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,77.38,60.62
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,93.03,73.75
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,142.41,114.96
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,192.5,155.97
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,112.07,89.19
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,34.79,24.04
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,36.24,25.31
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,37.7,26.56
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,70.13,54.08
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,102.8,81.58
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,62.37,47.46
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,22.22,13.35
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,54.62,41.0
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,87.1,68.54
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,173.32,141.36
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,256.34,209.41
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,245.12,199.56
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,231.24,187.28
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,199.6,160.61
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,170.05,135.68
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,166.29,128.16
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,151.08,109.38
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,106.96,73.15
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,69.13,44.12
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,34.93,20.14
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,16.94,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,63.76,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,166.44,114.26
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,232.95,183.09
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,308.62,251.15
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,366.13,303.19
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,430.71,359.28
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,482.68,403.17
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,535.28,446.01
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,581.53,481.82
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,627.17,516.01
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,662.73,540.85
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,691.99,559.22
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,719.76,576.45
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,744.97,591.57
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,762.99,603.07
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,777.82,612.35
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,786.32,616.29
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,791.37,617.88
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,790.48,616.88
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,786.03,613.53
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,776.19,605.59
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,762.81,595.28
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,742.85,581.24
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,719.64,564.95
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,690.94,543.24
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,659.36,518.17
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,622.64,490.42
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,583.71,460.33
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,539.91,425.09
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,494.7,387.88
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,445.42,346.5
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,395.73,303.74
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,341.67,256.76
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,288.25,209.44
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,231.96,160.56
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,179.07,114.7
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,124.6,70.73
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,77.4,37.06
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,32.77,12.85
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,13.53,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,59.0,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,154.96,105.92
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,222.11,174.05
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,298.54,242.04
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,357.56,294.6
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,420.06,348.14
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,473.27,393.22
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,527.56,437.84
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,572.48,473.26
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,619.95,509.61
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,537.19,440.65
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,432.28,352.93
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,435.16,353.3
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,427.81,345.24
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,351.64,282.9
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,265.63,211.93
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,145.93,115.16
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,39.63,27.31
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,124.04,96.68
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,211.17,166.41
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,114.9,88.66
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,22.22,12.72
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,350.67,286.47
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,653.23,518.06
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,658.99,520.55
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,657.38,519.1
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,620.82,489.9
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,583.41,459.75
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,538.94,423.71
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,493.45,386.18
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,443.87,344.94
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,394.15,302.55
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,341.55,256.61
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,289.72,210.55
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,233.34,162.42
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,180.77,117.5
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,126.78,73.92
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,78.54,38.96
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,36.0,17.91
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,26.17,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.74,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,63.15,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,164.91,114.46
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,233.14,186.41
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,310.75,258.59
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,373.21,316.82
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,437.17,374.88
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,491.12,423.46
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,545.8,471.32
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,592.64,510.72
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,638.75,548.51
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,675.7,578.83
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,710.58,605.85
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,645.33,548.41
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,562.68,475.36
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,681.32,576.14
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,790.98,663.44
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,798.88,667.17
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,803.32,668.7
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,702.82,587.22
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,590.25,491.31
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,564.77,470.42
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,545.02,453.71
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,527.0,438.77
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,508.13,423.12
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,450.7,374.27
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,391.78,324.31
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,364.02,302.05
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,336.74,279.92
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,286.53,237.86
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,237.23,196.5
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,225.67,187.14
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,214.17,177.37
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,187.61,154.42
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,161.67,131.8
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,133.92,107.83
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,107.01,84.35
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,80.18,61.02
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,55.02,39.44
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,33.77,21.51
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,16.3,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,8.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,66.82,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,173.55,122.45
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,242.61,195.89
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,320.99,268.41
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,382.95,325.83
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,445.68,382.16
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,499.97,429.29
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,554.91,475.23
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,601.86,513.16
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,647.89,549.18
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,684.79,577.57
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,719.58,602.53
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,747.27,620.75
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,767.81,633.33
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,786.38,644.04
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,801.72,652.23
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,808.8,654.68
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,812.37,654.72
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,810.92,652.4
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,805.93,647.68
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,794.67,637.41
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,779.97,624.88
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,759.28,609.25
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,735.44,591.47
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,705.29,568.74
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,672.54,543.24
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,636.75,515.38
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,596.95,483.9
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,552.43,448.04
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,506.54,410.11
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,456.29,368.09
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,405.92,324.67
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,350.75,275.86
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,297.08,227.22
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,240.67,176.29
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,187.0,128.05
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,132.08,81.9
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,84.85,46.17
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,41.22,22.88
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,29.29,0.86
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,16.71,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,34.31,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,97.25,67.73
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,135.63,108.62
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,184.36,153.35
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,227.55,192.25
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,272.49,231.47
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,312.25,265.57
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,353.32,299.78
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,335.14,282.29
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,301.88,252.15
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,498.16,416.41
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,696.6,571.21
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,723.8,587.13
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,748.28,602.75
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,654.45,528.95
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,539.37,436.59
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,498.36,403.01
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,447.94,361.4
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,456.18,368.1
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,463.6,373.73
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,462.65,372.5
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,460.82,370.68
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,508.36,409.41
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,550.0,442.54
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,425.26,342.97
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,305.11,245.69
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,362.88,294.15
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,411.29,332.77
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,465.0,375.57
