Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,86.73,31.47
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,184.98,138.1
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,254.14,200.55
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,332.05,268.28
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,397.32,324.6
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,466.94,382.63
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,522.09,427.85
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,575.64,470.64
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,448.37,366.31
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,273.2,219.86
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,512.62,417.22
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,749.41,598.84
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,779.14,618.35
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,801.48,633.87
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,821.95,647.8
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,839.21,659.44
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,848.17,665.13
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,853.57,668.38
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,854.02,668.98
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,850.9,667.13
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,841.96,661.6
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,829.53,653.57
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,810.17,640.08
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,787.57,624.23
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,758.99,603.88
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,727.64,581.36
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,693.37,555.02
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,654.66,524.41
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,609.25,488.03
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,562.7,450.07
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,512.77,408.3
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,462.49,365.45
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,405.78,316.81
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,350.28,268.42
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,293.79,219.07
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,240.36,171.94
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,183.59,123.66
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,133.59,82.95
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,84.09,47.31
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,45.16,24.58
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,16.18,4.9
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,102.41,43.58
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,222.85,169.26
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,291.08,233.02
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,371.64,304.52
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,435.52,360.85
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,502.31,417.49
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,559.36,465.43
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,616.81,512.36
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,664.82,550.87
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,707.2,583.2
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,746.72,612.0
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,784.02,638.79
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,813.68,658.33
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,840.26,675.42
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,861.26,689.6
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,878.81,701.3
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,888.32,706.09
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,894.08,708.29
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,894.55,707.61
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,891.2,704.34
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,881.12,695.27
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,867.31,683.71
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,847.4,668.92
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,824.01,651.73
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,795.45,631.09
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,763.8,608.18
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,726.18,580.13
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,686.03,548.35
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,640.97,512.5
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,594.09,474.53
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,542.86,432.44
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,490.81,388.88
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,433.77,339.85
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,377.22,290.09
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,317.9,238.16
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,260.94,187.37
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,200.49,134.69
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,145.51,88.45
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,89.43,47.2
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,45.28,22.23
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,18.74,7.65
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,106.15,51.35
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,227.25,177.46
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,298.92,246.43
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,378.3,319.95
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,444.28,380.57
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,513.58,441.99
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,569.66,489.95
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,621.98,533.24
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,669.78,571.51
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,716.35,605.92
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,755.59,633.86
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,792.46,659.54
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,822.47,679.88
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,849.37,697.73
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,869.42,710.06
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,885.93,719.76
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,895.58,724.72
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,901.38,726.99
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,900.95,725.55
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,896.66,721.44
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,886.81,712.72
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,873.19,701.42
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,853.5,686.8
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,830.25,669.67
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,801.04,648.15
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,768.71,624.32
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,731.9,597.06
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,692.45,565.76
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,646.98,529.17
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,599.76,490.37
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,548.76,448.18
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,496.78,403.97
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,439.44,353.51
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,382.59,302.24
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,323.04,248.44
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,265.61,195.77
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,205.28,141.23
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,149.95,93.02
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,93.94,50.48
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,47.66,23.33
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,18.09,7.99
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,11.8,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,108.83,57.11
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,236.48,183.7
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,307.74,250.32
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,386.38,320.55
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,449.91,375.71
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,516.02,430.42
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,573.09,476.52
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,630.39,521.11
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,674.31,553.64
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,720.86,585.39
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,760.71,612.61
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,798.18,637.83
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,827.82,657.2
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,854.39,674.38
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,875.46,687.95
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,892.99,699.14
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,900.98,703.0
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,905.04,704.36
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,905.96,704.01
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,903.04,701.18
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,894.09,693.6
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,881.31,683.58
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,861.57,669.14
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,838.26,652.38
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,810.09,632.78
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,778.63,610.89
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,741.22,584.71
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,701.15,554.77
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,653.48,518.19
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,604.59,479.91
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,553.12,439.02
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,500.17,395.8
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,442.95,347.61
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,386.15,298.43
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,326.13,246.15
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,268.36,194.73
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,208.11,141.91
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,152.83,94.77
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,95.42,51.56
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,49.26,24.29
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,19.85,9.74
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,12.78,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,103.56,57.91
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,220.49,172.44
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,289.88,237.34
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,367.19,306.98
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,429.57,361.79
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,492.03,414.44
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,548.31,461.16
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,605.08,506.78
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,652.09,543.37
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,697.84,578.18
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,737.97,607.12
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,775.98,634.11
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,805.64,653.65
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,832.37,670.91
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,784.64,633.76
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,725.39,586.57
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,809.15,649.26
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,882.95,700.54
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,830.81,661.34
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,773.94,618.67
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,738.26,589.39
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,699.61,557.8
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,766.21,611.55
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,815.29,647.53
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,787.22,627.1
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,756.21,605.02
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,719.72,578.16
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,682.32,549.0
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,635.15,511.73
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,587.18,473.14
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,536.56,432.33
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,485.43,389.97
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,429.29,341.93
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,373.28,292.87
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,315.09,241.83
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,259.64,192.28
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,201.25,141.1
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,148.53,96.18
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,95.44,55.82
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,52.4,29.03
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,22.6,12.36
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,12.78,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,44.7,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,134.78,80.29
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,229.69,180.51
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,299.72,247.12
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,374.7,316.57
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,439.57,375.34
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,507.46,434.68
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,564.06,483.25
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,621.01,530.66
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,671.6,571.8
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,716.94,606.26
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,757.08,636.59
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,794.96,664.87
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,826.07,686.38
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,854.28,705.49
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,875.11,720.01
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,892.45,731.91
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,903.02,737.54
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,909.79,740.43
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,910.24,739.68
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,906.83,736.19
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,897.53,727.26
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,884.42,715.67
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,865.06,700.71
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,842.12,683.18
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,813.71,661.61
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,782.05,637.65
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,744.42,609.12
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,704.11,577.17
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,657.8,539.14
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,610.06,499.32
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,558.46,456.36
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,505.85,411.47
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,448.97,361.38
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,392.3,310.29
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,332.62,256.47
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,274.95,203.66
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,214.23,148.61
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,157.84,99.01
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,101.18,55.23
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,53.76,26.36
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,19.5,10.24
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,13.76,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,37.13,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,127.28,79.75
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,220.66,174.66
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,290.8,239.78
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,368.8,309.65
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,435.96,368.55
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,504.43,426.37
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,561.02,473.38
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,618.05,519.28
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,668.4,557.83
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,717.85,593.42
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,757.64,621.76
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,790.56,644.7
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,820.69,664.51
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,847.94,682.07
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,868.61,695.4
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,885.85,706.31
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,895.28,711.61
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,900.98,714.37
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,901.56,712.95
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,898.38,708.99
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,889.27,700.93
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,876.43,690.37
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,857.05,675.97
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,834.19,659.19
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,806.38,637.93
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,775.35,614.42
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,738.03,586.99
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,698.13,556.2
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,653.35,520.7
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,606.82,483.21
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,555.46,441.78
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,503.17,398.61
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,446.88,350.51
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,390.84,301.48
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,330.96,249.67
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,273.24,198.57
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,212.81,145.67
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,157.25,98.16
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,100.14,54.46
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,53.68,26.11
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,20.75,11.26
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,14.74,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.71,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,129.12,83.28
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,250.08,197.25
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,320.29,264.0
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,397.35,334.87
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,460.4,391.66
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,525.88,448.38
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,529.61,451.41
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,520.36,442.54
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,535.14,452.07
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,548.12,459.3
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,548.71,457.31
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,535.57,444.32
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,611.03,505.04
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,680.61,559.95
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,795.22,650.13
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,899.75,728.06
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,909.03,732.8
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,914.4,735.26
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,914.91,735.15
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,911.54,732.36
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,902.78,724.62
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,890.16,714.2
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,870.72,699.73
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,847.66,682.7
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,819.87,661.14
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,788.67,637.12
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,751.19,610.5
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,710.97,580.88
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,666.17,544.81
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,619.09,506.15
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,567.83,462.84
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,515.38,417.54
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,458.28,367.49
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,400.97,315.98
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,341.16,262.09
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,282.89,208.53
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,220.27,151.47
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,162.66,100.43
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,104.56,54.95
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,54.81,24.31
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,19.36,10.48
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,14.74,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,70.79,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,160.03,106.09
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,252.08,198.33
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,320.85,262.95
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,396.29,331.08
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,458.89,385.71
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,523.89,439.75
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,575.27,481.54
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,630.35,524.63
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,677.72,558.5
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,723.62,589.66
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,761.91,616.15
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,797.8,640.62
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,827.68,660.48
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,854.44,678.02
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,874.3,691.54
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,890.62,702.65
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,898.51,706.45
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,902.46,707.61
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,902.72,707.33
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,899.18,704.51
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,889.8,696.33
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,876.68,685.67
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,857.23,671.63
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,834.28,655.19
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,806.13,633.83
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,774.78,610.25
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,738.16,583.77
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,698.91,554.5
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,653.78,519.35
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,606.96,482.19
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,556.14,441.25
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,504.36,398.67
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,448.7,351.32
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,392.4,302.33
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,333.11,250.93
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,275.75,200.05
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,215.74,147.24
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,159.89,99.12
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,104.17,56.24
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,57.14,27.19
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,19.95,10.95
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,12.52,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,65.88,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,157.53,106.75
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,243.19,190.55
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,312.97,254.78
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,389.65,322.82
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,452.53,376.9
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,517.94,430.73
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,573.73,475.42
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,629.73,518.78
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,673.3,550.97
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,719.57,583.32
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,758.61,609.33
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,795.36,633.27
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,825.61,652.45
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,852.84,669.35
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,872.86,680.76
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,889.4,689.77
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,899.99,694.67
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,906.83,697.11
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,906.96,695.39
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,903.29,691.26
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,893.47,683.07
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,879.92,672.51
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,861.39,659.62
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,839.32,644.4
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,810.69,623.74
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,778.95,600.97
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,741.85,575.49
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,702.13,547.25
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,657.45,512.62
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,610.97,476.0
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,560.34,436.45
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,508.72,395.06
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,451.85,347.97
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,395.65,300.24
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,336.04,250.53
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,278.46,200.97
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,218.19,149.01
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,162.96,102.22
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,105.27,57.82
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,57.85,27.96
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,21.64,12.39
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,13.35,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,74.45,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,163.99,111.57
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,254.35,197.32
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,324.48,261.41
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,401.26,328.94
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,465.28,383.29
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,531.8,437.11
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,587.69,481.03
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,643.62,523.39
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,687.68,553.74
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,734.43,584.39
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,773.75,611.17
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,810.68,636.0
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,840.83,654.5
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,867.89,670.7
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,888.38,683.34
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,905.31,693.52
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,912.97,695.92
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,916.74,695.76
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,916.98,694.72
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,913.4,691.48
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,902.82,682.52
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,888.53,671.22
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,868.62,657.29
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,845.22,641.08
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,815.76,620.93
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,783.32,598.7
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,745.68,572.36
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,705.5,543.32
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,660.24,509.27
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,613.25,473.27
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,562.69,434.23
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,510.66,393.03
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,453.63,346.93
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,397.26,300.04
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,337.39,250.01
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,279.68,200.49
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,220.06,149.59
