Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,824.05,628.62
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,775.12,595.51
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,724.65,560.78
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,670.67,520.48
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,615.55,478.29
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,556.76,432.2
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,495.99,383.25
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,433.87,332.18
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,372.96,280.5
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,310.05,225.74
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,249.97,172.84
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,189.36,121.68
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,131.38,75.5
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,77.37,39.95
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,33.63,24.11
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,26.47,17.3
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,18.75,7.46
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,35.67,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,113.06,73.36
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,195.35,146.69
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,264.51,208.66
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,343.28,277.45
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,411.48,335.46
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,482.67,393.49
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,546.7,443.41
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,612.5,492.57
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,671.9,533.73
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,731.29,571.51
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,779.13,601.48
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,829.7,632.66
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,873.89,658.67
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,915.82,682.58
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,950.99,703.44
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,983.21,722.23
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,1009.53,736.31
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,1032.37,748.17
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,1048.6,758.0
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,1061.07,765.64
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,1067.2,768.59
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,1069.43,769.25
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,1065.77,767.24
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,1058.19,762.94
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,1044.32,753.84
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,1026.67,742.44
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,1003.47,727.99
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,976.74,711.35
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,944.82,691.76
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,909.74,669.99
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,869.18,644.02
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,825.98,616.08
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,778.55,584.98
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,729.14,552.08
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,674.81,513.59
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,619.33,473.07
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,560.65,428.17
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,501.74,381.64
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,438.11,330.33
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,377.41,279.66
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,314.17,225.57
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,253.7,173.16
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,192.06,121.95
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,133.05,75.51
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,78.94,40.24
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,34.4,24.47
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,27.27,17.81
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,19.61,8.38
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,12.29,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,36.2,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,112.54,74.78
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,193.03,146.03
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,262.19,207.77
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,340.85,276.22
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,408.62,334.11
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,481.18,393.59
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,543.04,442.67
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,608.59,492.73
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,667.53,536.11
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,726.53,576.5
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,777.94,609.99
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,823.48,638.89
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,867.44,665.03
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,909.22,689.07
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,943.97,708.89
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,975.79,726.46
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,1001.13,739.47
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,1023.07,750.12
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,1039.0,757.18
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,1051.23,761.9
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,1057.23,762.71
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,1059.38,761.21
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,1055.17,757.32
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,1047.13,751.18
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,1033.86,740.41
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,1016.88,727.49
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,993.47,712.09
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,966.63,694.63
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,934.71,674.44
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,899.72,652.26
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,859.35,626.07
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,816.44,598.12
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,769.29,567.55
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,720.22,535.16
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,666.78,497.19
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,612.24,457.43
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,554.28,414.09
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,494.42,368.05
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,433.04,319.93
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,372.89,271.15
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,310.6,219.65
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,251.05,169.45
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,188.21,118.19
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,132.81,75.22
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,79.56,40.72
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,35.14,24.78
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,27.6,17.86
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,19.47,8.49
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,51.65,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,122.45,81.95
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,203.87,152.95
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,272.91,214.35
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,351.11,282.06
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,418.36,338.64
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,488.22,394.92
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,552.25,444.68
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,617.94,493.78
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,675.96,535.25
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,733.87,573.84
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,780.66,604.33
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,830.12,636.27
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,873.97,662.51
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,915.57,686.78
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,950.51,709.27
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,982.5,729.78
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,1007.96,744.82
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,1029.99,757.63
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,1045.97,767.75
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,1058.21,775.57
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,1064.16,777.89
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,1066.23,778.15
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,1061.97,775.55
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,1053.83,770.58
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,1039.42,762.05
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1021.29,751.13
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,998.15,736.51
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,971.53,719.59
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,938.97,698.61
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,903.37,675.49
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,862.74,648.16
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,819.56,618.95
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,772.0,586.7
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,722.63,552.72
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,668.99,513.59
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,614.25,472.57
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,522.7,401.52
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,445.34,340.48
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,413.95,313.74
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,373.27,277.27
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,311.04,224.22
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,251.84,173.06
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,189.13,120.51
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,133.89,76.78
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,80.63,41.84
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,36.42,26.01
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,28.39,18.59
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,20.32,9.43
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.88,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,21.28,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,80.88,54.97
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,144.17,109.14
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,144.95,114.04
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,135.71,108.07
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,177.02,142.6
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,226.96,183.59
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,278.63,225.39
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,333.04,268.7
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,511.02,413.27
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,702.14,561.58
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,754.34,598.6
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,805.66,635.18
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,746.66,587.13
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,662.23,516.22
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,818.55,638.49
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,965.6,742.51
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,908.57,698.74
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,827.53,632.68
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,947.8,723.49
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,1057.12,797.53
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,1068.52,802.19
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,1076.12,804.91
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,1074.19,802.56
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,1068.31,797.74
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,1059.1,789.61
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,1045.84,778.93
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,1021.47,762.1
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,993.5,742.98
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,962.58,720.79
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,928.13,696.28
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,886.75,669.74
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,842.63,641.05
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,791.06,605.54
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,738.56,569.04
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,683.79,527.65
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,627.87,484.45
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,569.76,438.77
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,510.85,391.18
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,445.59,337.77
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,383.35,285.33
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,319.76,230.66
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,258.26,176.95
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,196.17,124.29
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,138.98,78.62
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,83.69,42.1
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,33.57,23.68
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,25.99,16.73
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,19.23,9.02
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,21.3,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,81.15,56.01
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,150.83,114.36
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,202.67,160.02
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,259.21,208.74
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,310.64,251.71
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,364.7,295.31
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,401.26,323.05
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,427.25,341.58
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,585.89,465.43
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,752.79,587.76
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,742.58,576.38
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,716.08,553.0
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,718.49,549.56
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,716.91,542.92
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,860.33,647.45
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,1000.18,739.71
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,1024.17,751.89
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,1044.51,762.54
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,1059.49,769.76
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,1070.69,774.65
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,1069.81,771.91
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,1064.82,766.76
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,1016.25,734.52
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,953.78,690.71
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,922.57,668.82
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,889.66,645.53
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,860.61,625.53
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,830.19,604.54
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,820.4,599.23
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,806.51,590.93
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,737.81,542.62
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,671.99,496.06
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,647.77,480.31
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,619.49,461.05
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,615.06,460.66
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,595.73,448.22
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,531.83,399.82
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,468.56,351.04
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,422.03,313.52
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,373.09,272.58
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,310.65,220.67
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,251.77,171.16
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,192.79,123.49
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,139.36,82.36
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,87.3,48.28
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,44.52,32.77
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,33.33,22.73
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,22.49,11.58
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,22.32,0.09
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,90.47,63.6
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,170.82,131.14
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,234.33,186.85
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,306.53,249.26
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,330.43,270.54
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,341.2,279.52
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,422.95,346.21
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,505.17,411.94
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,556.59,450.73
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,608.4,489.01
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,638.88,509.11
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,665.05,525.52
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,703.69,551.88
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,740.83,576.63
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,734.23,566.43
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,714.61,547.18
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,720.17,547.99
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,723.29,546.96
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,721.75,544.01
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,718.4,539.86
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,773.37,579.64
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,833.15,621.53
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,773.07,575.38
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,712.01,528.98
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,743.6,550.84
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,766.81,566.58
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,658.29,488.01
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,558.32,414.53
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,541.4,403.05
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,524.18,390.97
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,487.6,364.82
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,454.15,340.81
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,496.07,374.16
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,528.93,399.94
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,441.66,335.47
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,363.18,276.91
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,387.73,297.17
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,398.52,305.18
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,388.07,295.69
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,359.77,269.46
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,301.16,220.32
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,246.27,173.77
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,190.09,127.45
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,139.85,88.08
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,91.32,55.65
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,53.09,40.64
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,38.07,27.07
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,24.08,13.17
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.97,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.85,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,11.57,3.79
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,19.29,10.59
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,28.95,18.96
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,38.62,27.21
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,49.27,36.13
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,59.92,44.89
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,41.05,28.86
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,22.21,12.95
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,171.79,136.76
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,331.18,262.84
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,189.66,149.34
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,50.29,35.45
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,183.28,142.36
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,329.54,255.27
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,281.74,217.12
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,242.56,186.01
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,214.02,163.42
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,185.69,140.99
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,129.43,97.0
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,73.68,52.99
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,112.29,83.29
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,151.01,113.24
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,366.83,279.44
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,579.75,435.64
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,643.59,481.89
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,698.55,521.76
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,823.68,619.41
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,924.96,693.68
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,802.15,605.18
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,685.97,516.48
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,619.28,467.93
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,555.13,420.43
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,536.7,408.19
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,516.28,394.07
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,561.35,432.29
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,581.72,449.85
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,526.17,406.23
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,471.34,362.35
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,413.61,315.66
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,357.97,269.48
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,300.22,220.96
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,245.79,174.65
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,190.73,128.99
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,141.6,90.37
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,93.77,57.58
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,54.26,41.15
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,39.64,28.05
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,28.07,16.27
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,16.71,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,16.51,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,42.86,14.51
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,101.96,72.16
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,174.7,133.63
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,238.13,188.57
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,310.39,250.29
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,199.07,161.55
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,50.24,36.39
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,78.87,59.92
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,108.33,83.68
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,129.79,100.38
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,151.26,116.8
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,159.8,122.99
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,168.44,129.23
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,248.9,192.06
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,339.55,261.16
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,259.41,198.45
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,188.68,142.86
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,427.01,327.27
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,657.36,496.29
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,762.3,574.2
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,866.97,650.68
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,737.69,553.55
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,605.94,453.29
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,604.62,453.68
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,602.65,453.23
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,468.41,353.81
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,338.47,255.5
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,350.14,264.5
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,365.03,275.61
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,448.45,338.97
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,530.31,399.68
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,336.82,256.15
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,150.62,112.86
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,255.91,194.83
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,356.59,271.28
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,365.35,278.74
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,370.93,283.77
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,297.57,227.9
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,230.88,176.76
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,304.57,233.92
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,349.56,263.68
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,222.12,165.96
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,133.65,102.51
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,147.82,107.06
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,143.24,95.18
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,101.22,66.88
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,65.56,50.65
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,45.85,33.2
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,28.76,16.94
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,16.22,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.98,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.93,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.3,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.67,1.53
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,13.02,5.22
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,17.36,8.87
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,172.47,137.98
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,341.02,274.46
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,391.97,314.09
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,443.95,353.74
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,552.38,437.05
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,668.59,523.31
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,719.08,557.57
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,769.11,590.23
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,817.8,621.1
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,863.11,649.0
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,897.93,668.74
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,930.33,686.61
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,960.14,702.68
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,987.38,716.78
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,997.46,720.64
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,1010.32,726.35
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,1019.61,728.59
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,1025.45,728.62
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,1022.43,725.04
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,1015.85,719.38
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,885.97,632.66
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,747.6,532.24
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,857.81,614.98
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,944.67,672.21
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,915.1,651.76
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,882.35,630.38
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,843.82,606.1
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,802.84,580.11
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,757.43,551.33
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,710.23,520.62
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,658.29,485.14
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,604.26,447.15
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,548.27,405.74
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,491.64,362.56
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,431.67,315.96
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,372.95,268.84
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,311.88,218.83
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,253.24,169.92
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,191.99,119.91
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,138.01,78.01
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,85.37,43.53
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,41.12,29.23
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,29.9,19.42
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,22.43,11.92
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,22.85,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,63.67,31.82
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,123.01,89.31
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,191.85,148.79
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,198.46,159.12
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,194.39,157.87
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,147.82,119.49
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,86.67,67.37
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,101.52,79.37
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,116.38,91.11
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,108.54,84.17
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,100.93,77.52
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,109.8,84.3
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,118.68,91.02
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,111.71,85.0
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,104.81,79.12
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,110.24,83.12
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,115.67,87.09
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,214.46,164.32
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,314.54,240.06
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,183.14,139.1
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,54.28,37.74
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,58.65,41.17
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,63.03,44.52
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,72.76,52.18
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,82.5,59.84
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,104.89,77.41
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,127.27,94.89
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,247.11,187.69
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,369.69,279.85
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,379.33,286.45
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,388.42,293.0
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,307.81,233.09
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,228.14,172.94
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,155.95,117.62
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,84.26,61.55
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,118.29,88.82
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,151.92,115.73
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,119.49,90.36
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,87.1,64.8
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,133.62,102.49
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,177.74,138.07
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,128.1,98.77
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,79.16,59.56
