Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,66.7,49.67
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,54.11,39.46
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,42.01,29.45
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,29.92,20.47
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,19.77,11.38
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,9.64,2.14
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.82,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.97,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.85,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,8.19,1.13
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,12.53,4.95
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,18.32,9.99
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,24.12,14.99
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,55.56,41.6
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,87.66,68.26
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,73.0,55.65
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,58.97,43.68
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,65.76,49.04
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,72.55,54.32
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,101.37,77.6
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,130.61,100.9
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,185.27,144.04
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,240.59,186.69
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,263.56,203.59
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,286.57,220.43
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,357.95,273.79
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,422.4,320.65
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,468.21,353.97
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,513.85,386.84
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,428.83,323.39
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,338.23,255.44
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,317.79,240.51
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,297.44,225.32
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,267.32,202.37
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,237.38,179.51
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,236.42,178.9
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,235.42,178.21
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,254.14,192.19
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,272.61,205.86
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,282.48,213.45
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,292.02,220.86
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,349.51,264.89
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,402.41,304.66
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,518.97,398.15
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,599.51,460.23
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,543.5,416.35
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,487.29,371.95
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,427.8,324.28
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,369.65,276.15
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,309.88,225.28
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,250.38,174.06
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,192.1,124.99
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,138.89,82.38
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,88.05,47.82
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,45.47,28.71
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,32.4,22.32
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,24.1,14.06
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.05,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,32.3,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,90.38,52.21
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,153.44,111.72
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,229.8,178.0
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,169.16,135.21
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,67.13,51.41
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,78.38,60.67
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,89.66,69.61
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,109.6,85.65
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,129.54,101.4
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,134.21,104.37
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,138.95,107.39
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,152.59,117.71
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,166.31,127.97
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,195.34,150.19
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,224.58,172.23
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,300.67,230.38
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,386.8,294.5
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,527.12,398.53
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,660.97,493.6
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,748.12,556.06
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,834.2,616.67
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,948.36,698.99
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,1049.19,761.86
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,1044.46,757.12
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,1036.08,751.21
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,1022.13,740.91
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,1004.68,728.54
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,981.48,713.54
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,955.04,696.54
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,923.2,676.46
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,888.48,654.43
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,848.62,628.48
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,806.43,600.83
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,760.07,570.42
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,711.95,538.09
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,659.74,501.47
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,605.45,462.22
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,548.77,419.06
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,492.09,374.54
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,432.22,326.81
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,373.69,278.56
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,313.37,227.39
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,253.33,175.84
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,195.14,127.14
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,142.01,84.72
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,90.37,49.38
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,46.93,29.49
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,33.2,23.02
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,24.94,14.86
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,12.43,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,28.71,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,80.17,48.59
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,138.44,101.64
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,208.43,161.53
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,156.54,124.5
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,77.44,59.84
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,112.35,88.68
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,147.84,117.2
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,177.09,140.32
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,207.0,163.55
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,253.88,199.8
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,295.67,231.34
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,392.31,305.32
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,485.57,374.29
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,689.63,529.35
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,897.44,672.36
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,930.25,690.04
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,954.71,703.81
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,979.67,717.96
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,1001.6,730.13
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,1016.5,737.82
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,1027.96,743.44
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,1031.49,744.63
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,1031.41,743.67
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,1026.71,740.9
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,1018.48,736.03
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,1004.83,726.78
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,987.79,715.44
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,965.13,701.89
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,939.36,686.28
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,907.92,666.84
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,873.77,645.45
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,834.5,620.14
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,793.02,593.09
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,747.72,563.3
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,699.86,530.52
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,648.33,492.92
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,596.07,453.85
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,539.32,410.52
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,483.16,366.4
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,422.63,318.39
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,365.47,271.46
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,306.06,221.85
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,250.09,174.35
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,193.64,127.5
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,142.4,86.88
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,92.56,52.76
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,51.28,32.94
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,35.97,25.13
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,26.17,15.72
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,13.27,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,20.61,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,54.19,33.03
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,108.64,79.98
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,171.87,133.57
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,231.23,184.47
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,303.13,244.89
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,188.37,152.51
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,53.14,38.74
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,71.07,53.38
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,89.14,67.86
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,95.02,72.09
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,100.9,76.28
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,148.59,114.03
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,196.85,151.53
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,211.08,161.99
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,225.41,172.5
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,174.72,132.65
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,124.52,93.04
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,181.19,137.1
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,238.28,180.68
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,220.81,166.7
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,203.41,152.93
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,195.92,146.82
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,188.41,140.73
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,170.58,126.97
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,152.81,113.26
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,116.57,85.31
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,80.53,57.35
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,129.47,95.63
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,178.19,133.55
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,284.45,215.03
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,387.18,292.34
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,338.0,256.0
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,289.26,219.79
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,240.28,182.67
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,191.93,145.63
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,232.53,177.58
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,271.49,207.99
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,218.66,167.43
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,167.23,127.63
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,248.07,191.44
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,310.36,237.65
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,246.08,187.57
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,190.69,145.57
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,157.7,119.4
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,129.35,97.1
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,99.02,73.63
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,71.55,52.83
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,50.69,37.68
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,31.09,19.82
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,15.84,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.83,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,19.3,8.99
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,49.09,34.3
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,79.99,60.35
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,121.55,95.02
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,163.68,130.09
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,202.22,161.27
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,240.35,191.31
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,197.99,156.15
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,148.87,115.26
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,166.11,128.47
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,183.53,141.61
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,360.67,282.34
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,534.15,414.77
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,603.43,464.81
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,666.55,509.96
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,694.16,528.23
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,720.32,545.47
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,744.65,561.94
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,767.74,577.5
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,491.45,375.33
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,197.47,148.9
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,199.86,151.03
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,202.21,152.73
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,236.52,178.93
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,270.69,204.75
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,348.11,262.99
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,420.52,316.45
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,318.35,240.48
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,215.95,163.09
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,124.14,92.39
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,32.94,20.58
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,53.28,36.88
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.19
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,101.2,75.11
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,128.61,96.88
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,191.94,146.94
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,253.29,194.96
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,151.43,115.68
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,49.31,34.36
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,29.47,18.44
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.65,2.29
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,9.65,2.32
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,9.65,2.34
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,8.2,1.17
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.75,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,5.3,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.85,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.41,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.97,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.85,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,8.19,1.17
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,12.53,4.96
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,17.36,9.11
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,22.19,13.19
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,19.78,11.09
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,17.37,8.98
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,36.7,25.05
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,56.06,40.89
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,53.65,38.65
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,51.25,36.46
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,70.15,51.7
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,89.07,66.81
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,291.39,228.29
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,507.61,391.19
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,486.87,372.25
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,472.88,359.29
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,618.61,467.43
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,767.34,571.87
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,602.53,451.2
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,434.93,325.85
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,396.02,297.68
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,351.02,264.29
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,292.36,220.7
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,234.24,176.95
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,356.29,269.18
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,473.54,354.75
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,372.61,280.44
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,271.22,204.93
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,293.05,221.79
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,314.51,237.98
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,255.25,193.42
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,196.67,148.97
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,146.06,110.06
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,95.87,70.86
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,79.88,58.54
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,63.87,46.01
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,162.89,125.08
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,256.14,197.4
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,232.91,179.45
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,209.81,161.82
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,162.62,125.43
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,115.18,88.49
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,98.04,75.15
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,80.99,61.54
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,64.49,47.99
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,48.13,34.31
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,33.32,23.08
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,18.33,9.6
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,9.16,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,31.83,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,73.07,47.91
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,128.4,94.87
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,198.67,153.99
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,146.96,116.05
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,73.09,55.73
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,139.79,110.9
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,207.72,165.58
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,144.42,113.5
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,79.32,59.62
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,188.51,147.52
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,299.92,233.3
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,305.88,235.91
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,311.22,238.45
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,442.62,337.21
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,570.59,428.71
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,454.31,341.98
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,318.44,239.82
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,283.21,213.4
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,248.2,186.61
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,244.14,183.49
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,240.06,180.28
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,365.11,272.67
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,485.26,357.51
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,355.41,263.85
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,224.39,167.32
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,216.7,161.95
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,209.0,156.21
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,236.35,176.83
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,263.47,197.07
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,359.92,268.72
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,451.55,334.77
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,503.85,374.43
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,548.97,408.79
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,365.62,275.88
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,190.27,143.4
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,209.21,158.74
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,227.52,173.11
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,204.45,155.76
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,181.78,138.7
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,160.91,123.12
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,140.46,107.69
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,136.84,105.24
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,132.85,102.41
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,113.0,86.95
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,93.4,71.43
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,86.53,60.01
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,64.24,43.66
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,44.93,33.03
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,33.6,22.32
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,17.28,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.93,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.85,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,7.71,0.75
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,11.57,4.08
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,16.39,8.21
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,21.23,12.29
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,141.39,112.14
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,269.24,213.06
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,402.29,316.43
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,555.59,429.92
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,612.37,468.37
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,674.23,510.3
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,689.86,518.92
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,703.24,526.25
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,687.16,511.05
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,655.58,485.43
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,786.74,579.32
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,921.98,667.81
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,844.49,610.73
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,752.6,543.21
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,793.61,572.24
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,840.17,602.95
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,932.47,668.49
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,1011.52,717.22
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,1007.18,713.28
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,999.48,708.5
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,985.55,700.01
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,968.42,689.68
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,946.3,675.51
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,921.21,659.58
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,890.93,641.18
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,857.96,621.03
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,820.8,598.04
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,779.52,572.15
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,736.83,545.06
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,691.66,515.42
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,640.65,481.1
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,588.94,445.04
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,533.36,404.27
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,478.19,362.25
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,420.84,316.9
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,362.69,269.51
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,304.25,220.8
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,249.0,173.88
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,193.78,127.8
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,143.54,87.63
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,94.95,54.0
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,54.5,33.88
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,37.23,26.47
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,28.34,18.04
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,14.33,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,13.02,5.28
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,21.23,12.07
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,26.07,16.01
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,30.91,19.92
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,48.82,34.4
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,66.74,48.65
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,94.44,70.59
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,122.58,92.55
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,335.27,256.96
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,545.42,406.9
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,671.23,495.3
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,802.7,584.52
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,895.33,647.26
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,984.78,701.4
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,999.14,709.27
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,1010.21,716.22
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,1012.96,717.66
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,1018.85,721.19
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,1014.45,719.77
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,1006.63,716.38
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,879.17,633.95
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,744.55,537.74
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,750.57,544.86
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,753.85,548.89
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,817.4,600.01
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,862.42,633.56
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,823.6,608.44
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,782.72,582.43
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,737.07,552.8
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,689.95,520.62
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,638.87,484.89
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,587.27,447.7
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,532.77,406.42
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,478.34,363.97
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,393.29,298.24
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,327.53,247.64
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,296.4,219.0
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,250.52,175.99
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,195.3,129.95
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,145.15,89.83
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,96.82,56.09
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,56.5,35.43
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,38.35,27.45
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,29.1,18.73
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,14.7,1.05
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,55.28,6.23
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,129.97,88.26
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,192.28,143.24
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,266.21,207.4
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,332.32,265.04
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,404.66,325.79
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,466.65,375.72
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,532.9,426.72
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,593.46,472.13
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,654.92,516.53
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,709.82,551.86
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,764.11,585.52
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,808.51,613.34
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,855.33,642.47
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,895.4,667.05
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,933.04,689.85
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,965.63,710.11
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,995.27,728.44
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,1017.91,742.27
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,1037.11,754.03
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,1051.24,762.15
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,1061.75,768.1
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,1065.53,768.94
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,1065.59,767.59
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,1060.43,764.1
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,1051.59,758.44
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,1036.17,747.25
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,1017.25,734.01
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,993.49,718.77
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,966.47,701.5
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,934.1,681.19
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,898.88,658.96
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,858.8,634.25
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,816.33,607.69
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,769.12,576.74
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,720.26,544.27
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,667.75,506.21
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,614.27,466.38
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,557.47,423.27
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,498.5,377.37
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,438.82,329.95
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,380.35,281.97
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,320.22,231.13
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,262.68,181.7
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,201.83,130.77
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,148.05,87.46
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,95.86,51.02
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,51.03,28.91
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,33.02,22.84
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,26.71,16.81
