Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,87.15,58.71
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,67.64,41.45
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,42.36,31.79
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.12,24.02
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.64,11.3
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,26.63,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,88.91,55.27
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,157.3,114.77
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,221.02,170.75
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,295.17,235.13
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,358.79,290.65
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,427.62,348.72
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,491.35,400.35
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,556.58,451.38
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,615.07,495.93
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,674.15,539.27
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,727.76,575.8
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,780.68,611.14
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,823.26,638.22
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,868.13,666.57
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,907.21,690.47
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,943.81,712.42
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,974.72,731.73
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,1002.7,749.06
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,1024.68,760.96
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,1043.27,770.67
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1056.35,778.34
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,1065.85,783.82
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,1069.69,784.25
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,1069.87,782.5
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,1064.4,778.76
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1055.33,772.85
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,1040.25,761.7
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,1021.72,748.48
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,997.96,733.38
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,970.99,716.23
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,938.69,694.17
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,903.56,670.26
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,864.55,645.9
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,823.16,619.68
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,776.81,588.82
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,728.7,556.4
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,676.68,518.93
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,623.66,479.33
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,567.8,436.52
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,509.46,390.63
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,450.38,343.27
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,392.34,295.2
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,332.53,244.09
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,275.22,194.25
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,214.5,142.73
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,160.43,98.04
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,107.96,59.46
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,62.51,34.22
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,36.08,25.99
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,30.88,21.06
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,20.38,10.41
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.8,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,25.84,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,85.44,53.39
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,151.93,110.29
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,214.26,164.85
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,286.54,227.76
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,350.16,282.34
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,419.23,339.47
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,482.62,390.2
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,548.91,441.3
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,606.01,484.57
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,665.6,528.39
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,719.59,564.46
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,773.06,599.13
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,820.13,629.32
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,865.66,657.97
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,901.05,679.51
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,938.73,702.48
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,970.04,722.06
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,998.48,739.71
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,1021.46,752.26
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,1041.17,762.7
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,1054.47,770.15
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,1064.25,775.46
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,1069.95,777.09
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,1072.05,776.55
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,1066.05,772.47
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,1056.49,766.27
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,1042.43,755.82
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,1024.94,743.29
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,1001.27,728.32
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,974.42,711.32
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,942.63,691.07
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,907.95,668.84
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,868.57,643.08
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,826.82,615.58
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,780.97,585.28
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,733.33,553.42
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,681.74,517.07
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,629.11,478.73
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,571.45,434.92
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,515.17,390.83
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,455.84,343.54
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,397.61,295.72
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,337.58,244.91
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,279.67,195.07
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,218.91,144.2
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,164.88,100.08
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,111.58,61.05
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,64.71,34.83
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,36.85,26.32
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,31.69,21.49
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,21.71,11.45
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,13.76,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,41.22,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,100.69,62.68
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,171.13,122.11
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,233.52,176.25
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,304.96,237.18
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,368.68,291.01
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,437.19,346.59
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,497.31,393.86
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,560.67,441.72
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,618.48,482.82
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,676.73,522.16
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,728.42,554.16
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,779.0,584.57
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,820.08,609.74
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,863.35,636.04
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,901.03,657.55
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,936.08,677.13
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,965.61,694.37
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,992.2,709.76
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,1012.45,719.77
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,1029.27,727.73
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,1041.53,734.41
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,1050.29,739.1
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,1053.48,739.78
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,1053.13,738.47
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,1047.24,735.38
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1037.84,730.28
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,1022.56,722.26
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,1003.96,712.2
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,979.75,698.02
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,952.46,681.87
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,861.48,622.83
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,774.24,558.83
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,724.96,527.64
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,676.16,495.83
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,635.59,468.41
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,596.09,441.21
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,612.27,457.03
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,608.4,456.74
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,536.48,402.66
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,474.03,354.98
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,406.7,303.87
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,348.55,259.26
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,282.73,209.07
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,229.89,169.71
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,191.97,140.13
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,155.51,111.72
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,119.98,84.71
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,82.76,58.15
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,57.4,43.55
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,40.58,28.68
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,27.24,15.76
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.8,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,39.14,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,97.43,61.77
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,165.42,119.18
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,226.48,172.51
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,296.2,232.59
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,359.97,286.8
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,428.84,343.26
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,490.24,391.37
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,554.05,439.41
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,610.84,482.08
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,669.78,525.14
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,723.16,560.36
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,776.09,594.57
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,823.06,623.75
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,864.01,648.28
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,903.96,671.76
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,941.7,693.4
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,972.3,711.47
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,999.98,727.6
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,1022.57,738.95
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,1041.9,748.21
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,1054.87,754.96
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,1064.28,759.61
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,1070.01,760.57
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,1072.13,759.43
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,1065.63,754.59
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,1055.52,747.71
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,1040.86,736.7
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,1022.71,723.69
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,999.28,709.53
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,972.6,693.38
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,940.62,673.86
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,905.81,652.47
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,866.09,628.2
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,823.96,602.08
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,777.4,572.64
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,729.26,541.69
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,677.92,507.74
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,625.53,471.09
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,569.24,429.51
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,510.69,384.86
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,452.39,339.1
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,395.07,292.55
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,335.22,242.42
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,278.04,193.62
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,218.07,143.5
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,164.64,99.88
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,111.89,61.04
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,65.29,34.49
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,36.14,25.62
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,31.41,21.19
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,21.45,11.53
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,11.81,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,31.75,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,84.12,54.58
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,143.27,104.7
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,200.87,154.53
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,267.17,211.44
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,329.41,264.49
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,395.44,319.28
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,430.02,346.83
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,463.46,372.11
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,547.16,437.6
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,635.89,505.43
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,686.73,541.72
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,737.06,575.86
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,779.93,605.09
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,823.95,634.88
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,860.59,658.15
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,894.9,679.63
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,924.91,697.33
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,952.36,713.13
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,973.33,724.8
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,991.21,734.43
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,1003.3,741.73
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,1012.21,747.05
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,1018.54,749.25
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,1028.26,753.83
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,968.76,713.2
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,897.76,657.15
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,557.38,417.05
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,219.6,162.7
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,179.42,132.79
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,139.59,102.42
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,278.03,207.65
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,412.77,306.96
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,617.25,466.79
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,788.33,592.74
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,741.86,560.15
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,694.49,526.62
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,645.2,490.36
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,595.36,452.95
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,540.02,410.76
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,487.09,369.29
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,431.6,325.52
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,377.64,281.7
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,322.25,235.7
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,268.45,190.08
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,214.15,144.63
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,164.31,104.09
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,115.23,67.54
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,71.32,41.16
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,42.75,31.09
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,35.42,24.38
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,25.08,14.36
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.93,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.96,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.93,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.89,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.85,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.3,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.75,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,58.95,43.35
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,112.33,86.73
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,76.41,57.14
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,41.56,28.49
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,61.9,44.87
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,82.27,61.02
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,103.29,77.65
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,124.48,94.25
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,109.22,81.74
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,94.05,69.43
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,119.03,89.03
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,144.11,108.52
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,129.41,96.82
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,114.73,85.19
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,157.47,118.62
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,200.33,151.73
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,258.0,195.66
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,315.62,238.92
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,223.04,168.51
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,131.29,97.72
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,217.07,163.9
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,302.49,227.97
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,507.14,382.87
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,699.67,521.7
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,438.02,332.04
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,184.03,138.67
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,185.59,140.76
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,187.13,142.43
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,292.43,224.43
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,393.02,300.97
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,391.76,301.25
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,388.24,299.91
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,242.77,188.19
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,102.45,77.18
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,243.92,190.63
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,359.86,277.64
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,189.76,143.91
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,57.99,42.25
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,50.24,36.06
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,42.49,29.76
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,34.75,23.38
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,27.02,16.91
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,19.77,11.58
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,12.53,5.12
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,7.23,0.22
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.93,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.98,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,10.31,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,23.93,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,74.34,48.81
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,129.29,94.74
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,181.27,139.38
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,239.06,188.66
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,189.93,151.21
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,120.24,93.74
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,254.59,204.47
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,404.4,325.16
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,471.93,377.44
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,536.56,426.68
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,618.03,488.94
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,708.44,556.45
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,755.87,589.29
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,802.62,621.14
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,846.0,649.73
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,888.67,677.07
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,920.16,695.74
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,949.34,712.6
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,972.12,724.87
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,996.85,738.37
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,1010.26,745.62
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,1020.52,750.84
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,1031.33,754.93
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,1033.12,753.08
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,1027.79,748.61
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,1019.17,742.13
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,1006.35,731.52
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,990.27,718.94
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,967.26,703.43
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,941.31,686.08
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,911.9,666.85
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,879.66,645.8
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,841.69,620.86
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,801.57,594.33
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,757.24,564.72
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,711.2,533.49
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,660.27,496.51
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,609.2,458.62
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,555.29,417.88
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,501.37,376.06
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,444.58,331.54
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,388.96,286.62
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,329.25,237.11
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,274.16,190.43
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,218.34,144.23
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,166.65,102.45
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,116.12,65.33
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,71.78,39.46
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,40.63,29.11
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,34.74,23.76
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,23.76,13.47
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.44,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,10.05,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,23.13,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,72.75,47.8
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,125.83,91.47
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,182.49,138.28
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,253.7,196.99
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,312.54,245.47
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,376.86,297.1
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,439.29,346.22
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,509.98,400.26
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,565.48,440.97
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,622.2,481.41
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,675.77,518.81
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,730.02,555.13
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,775.29,584.86
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,819.39,613.49
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,855.42,635.35
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,892.6,657.83
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,921.97,674.9
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,948.78,690.25
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,970.36,702.16
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,989.02,712.21
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,1001.14,719.56
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,1010.06,725.0
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,1012.23,726.57
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,1011.09,726.17
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,1005.16,722.5
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,996.04,716.9
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,980.45,707.2
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,961.97,695.71
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,939.17,681.17
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,913.67,664.9
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,882.33,644.97
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,848.94,623.58
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,811.45,599.08
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,772.18,573.22
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,727.58,542.71
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,681.56,510.0
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,633.11,475.02
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,584.37,439.11
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,530.49,398.51
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,478.7,358.65
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,425.08,317.26
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,373.38,276.31
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,319.48,232.77
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,270.22,192.66
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,219.6,152.08
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,173.61,116.07
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,128.86,84.03
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,94.87,63.65
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,63.64,48.35
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,48.12,34.74
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,32.07,20.07
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,12.13,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,30.7,3.17
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,83.0,54.74
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,139.27,101.41
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,194.91,148.67
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,258.23,202.07
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,318.07,252.09
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,383.18,305.14
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,439.82,350.31
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,498.61,396.01
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,557.18,439.98
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,614.52,481.95
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,662.1,514.53
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,708.56,545.47
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,753.66,575.76
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,797.89,604.83
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,831.46,625.38
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,862.32,643.8
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,892.67,662.64
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,920.89,680.01
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,940.27,690.31
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,956.79,698.75
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,969.78,706.05
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,979.99,711.6
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,1003.35,724.35
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,1022.96,734.49
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,1017.18,729.81
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,1008.2,723.38
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,693.0,509.83
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,366.85,267.75
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,485.92,355.41
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,599.85,435.45
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,523.28,380.03
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,451.2,328.1
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,486.65,355.37
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,518.36,379.34
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,472.22,346.57
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,428.87,315.84
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,443.66,328.26
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,453.66,336.5
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,401.89,298.82
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,353.33,263.36
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,344.72,257.56
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,325.6,242.55
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,283.7,209.71
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,242.33,176.78
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,214.62,151.71
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,175.26,116.94
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,129.42,83.81
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,93.96,62.22
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,62.56,47.55
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,48.14,34.94
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,30.47,19.0
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,12.89,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.93,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.71,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,20.75,10.86
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,33.8,22.12
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,50.49,36.19
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,67.34,50.18
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,85.71,65.11
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,104.05,79.69
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,102.0,77.59
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,100.19,75.69
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,161.13,124.0
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,223.56,172.27
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,177.96,135.74
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,132.5,99.5
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,174.45,131.96
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,216.85,164.06
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,488.5,371.19
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,761.45,561.18
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,726.7,529.48
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,692.95,501.09
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,600.61,434.73
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,504.88,365.22
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,635.53,457.81
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,765.83,544.98
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,762.56,541.3
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,757.94,538.08
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,764.4,542.96
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,769.46,546.86
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,461.62,337.46
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,159.27,115.75
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,542.38,407.14
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,896.59,647.26
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,867.38,625.78
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,836.0,606.63
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,798.55,582.9
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,759.61,557.19
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,624.25,459.78
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,508.87,374.34
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,499.36,369.49
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,486.28,360.98
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,488.64,364.36
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,476.27,355.26
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,404.08,301.0
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,345.34,256.74
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,310.25,228.01
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,271.62,194.84
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,221.44,154.66
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,175.88,118.96
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,131.23,86.27
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,96.38,64.61
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,64.37,49.37
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,49.62,36.39
