Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,68.3,52.68
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,54.86,40.91
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,38.24,26.14
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,20.94,8.56
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,20.4,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,55.34,28.42
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,103.21,70.12
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,160.48,117.25
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,214.89,163.37
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,276.36,214.82
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,333.65,262.65
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,398.21,315.02
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,452.98,357.93
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,509.25,400.72
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,563.11,440.54
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,618.06,480.12
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,383.3,300.64
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,107.71,79.63
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,116.07,86.23
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,124.44,92.51
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,131.28,97.42
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,138.14,102.34
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,144.0,106.72
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,149.91,111.15
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,154.88,114.83
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,159.85,118.52
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,183.0,136.13
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,206.15,153.61
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,211.02,156.86
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,215.81,160.1
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,319.97,237.55
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,420.35,310.3
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,361.19,266.63
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,307.15,226.79
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,295.69,218.59
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,284.25,210.3
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,486.69,361.96
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,675.91,497.0
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,621.19,457.1
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,569.04,419.84
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,557.14,412.63
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,541.36,402.32
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,522.75,390.7
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,500.84,376.25
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,347.76,262.49
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,211.97,159.36
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,223.56,169.22
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,235.0,178.53
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,258.97,194.88
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,264.72,194.38
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,220.7,159.01
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,179.56,126.35
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,139.63,95.89
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,103.67,70.74
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,70.21,54.32
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,54.1,40.29
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,40.25,27.78
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,23.01,10.31
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,12.78,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,17.0,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,40.3,20.49
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,84.86,58.38
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,133.85,98.76
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,188.46,143.9
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,249.07,194.13
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,300.82,237.42
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,353.39,280.2
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,323.34,255.66
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,272.01,212.91
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,304.06,237.04
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,336.42,260.79
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,483.4,375.24
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,640.53,492.85
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,499.51,383.46
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,334.24,253.18
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,351.43,265.43
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,368.55,277.1
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,498.9,374.65
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,624.87,465.78
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,640.28,473.78
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,654.31,481.27
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,531.36,392.43
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,401.07,296.51
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,407.25,300.65
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,413.2,304.25
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,412.86,304.06
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,412.28,303.75
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,263.44,194.83
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,115.56,83.39
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,343.43,255.89
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,565.9,415.49
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,520.92,382.5
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,477.09,351.16
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,525.1,388.37
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,567.64,421.02
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,574.68,427.83
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,576.9,431.01
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,561.99,421.62
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,538.96,405.85
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,458.63,345.39
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,390.25,293.73
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,311.38,235.23
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,243.92,184.95
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,263.52,198.04
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,265.44,194.62
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,223.33,161.69
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,186.75,133.97
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,150.26,106.92
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,115.47,82.59
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,82.24,64.49
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,61.89,46.88
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,43.16,30.23
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.16,9.37
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,1.75
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,24.13,13.72
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,37.67,25.21
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,53.85,38.71
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,70.15,52.09
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,189.52,148.86
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,316.92,250.89
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,253.15,199.43
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,168.99,130.09
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,144.26,110.16
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,119.71,90.28
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,171.0,130.2
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,223.03,169.82
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,240.97,183.05
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,258.98,196.33
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,286.87,216.63
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,314.87,236.76
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,289.67,217.36
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,264.47,198.08
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,243.65,181.9
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,222.9,165.83
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,238.23,177.19
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,253.49,188.42
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,401.51,297.91
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,545.0,400.09
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,445.28,328.01
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,342.82,253.41
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,393.24,290.46
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,438.97,323.34
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,455.37,335.27
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,471.08,346.8
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,473.5,348.27
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,475.26,349.31
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,468.73,345.15
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,461.51,340.53
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,401.7,297.41
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,344.0,255.47
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,310.85,231.61
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,280.73,209.71
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,231.3,173.07
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,182.9,136.75
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,228.79,172.3
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,270.31,203.64
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,230.25,173.37
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,192.61,144.98
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,166.66,125.41
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,141.65,106.41
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,117.17,87.72
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,96.88,72.21
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,74.77,57.96
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,54.81,40.75
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,36.43,24.59
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,17.37,6.87
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,8.36,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,16.4,5.87
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,42.16,27.81
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,68.98,50.15
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,102.31,77.34
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,136.08,104.79
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,99.21,75.43
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,59.92,43.35
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,128.39,98.57
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,204.33,158.5
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,173.99,133.81
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,147.71,112.36
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,178.93,136.61
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,210.54,160.84
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,308.05,235.94
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,402.92,307.14
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,470.31,357.31
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,546.74,413.33
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,654.49,492.95
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,758.81,567.97
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,716.74,534.13
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,663.88,493.39
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,653.36,484.67
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,641.7,475.08
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,808.64,599.66
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,964.58,710.02
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,960.44,706.15
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,953.56,702.22
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,952.32,702.54
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,944.85,698.5
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,818.56,607.85
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,694.29,512.92
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,700.16,518.33
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,702.14,520.44
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,742.3,555.34
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,765.87,577.36
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,715.38,539.58
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,667.69,503.64
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,547.51,413.38
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,448.28,337.52
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,411.15,310.23
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,374.62,282.94
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,274.01,207.16
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,182.12,137.44
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,222.93,167.76
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,251.04,185.82
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,216.3,158.89
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,181.93,132.83
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,145.58,105.26
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,112.06,80.8
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,81.4,59.97
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,61.34,46.47
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,43.33,30.53
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,22.1,10.65
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,15.34,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,35.67,18.5
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,78.95,54.58
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,130.81,97.14
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,87.44,65.09
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,38.62,26.22
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,25.09,15.07
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,11.58,3.89
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,34.77,22.83
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,58.0,41.49
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,122.5,93.1
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,188.69,145.05
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,318.69,247.2
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,457.53,352.76
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,276.18,213.02
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,86.19,62.6
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,290.96,222.26
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,500.13,377.11
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,349.94,264.28
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,196.12,146.6
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,203.07,151.67
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,210.05,156.54
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,211.07,157.05
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,212.03,157.54
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,223.29,165.55
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,234.46,173.44
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,224.43,165.79
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,214.37,158.21
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,226.72,167.35
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,238.96,176.32
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,268.5,197.98
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,297.74,219.11
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,391.32,286.93
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,480.75,349.38
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,474.97,344.61
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,468.42,339.77
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,490.09,355.6
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,508.0,368.06
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,511.62,371.61
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,509.91,370.97
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,515.35,376.39
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,500.78,365.75
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,416.24,304.52
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,352.25,258.47
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,328.03,237.51
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,287.83,201.1
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,234.67,157.93
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,185.27,118.09
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,136.12,80.6
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,91.69,51.1
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,51.78,33.21
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,41.35,29.61
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,31.78,20.99
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.67,10.59
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,20.26,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,51.19,28.5
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,98.1,67.66
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,154.42,113.5
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,134.76,102.53
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,98.65,75.2
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,94.48,71.82
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,90.55,68.44
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,194.79,152.49
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,310.1,242.82
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,377.53,294.44
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,456.49,353.71
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,586.9,453.59
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,730.82,559.49
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,681.05,517.16
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,610.76,460.14
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,747.66,562.83
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,889.84,660.82
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,737.8,548.77
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,553.97,408.46
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,619.7,455.61
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,686.13,501.23
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,851.75,623.65
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,1005.82,727.83
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,1010.04,727.23
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,1011.1,725.81
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,1005.49,721.7
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,996.74,715.72
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,982.49,706.63
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,965.31,695.75
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,824.16,598.87
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,686.14,496.46
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,694.21,504.33
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,698.13,508.53
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,621.83,454.44
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,550.79,403.61
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,632.49,469.61
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,691.13,516.53
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,644.78,483.64
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,596.15,448.92
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,545.29,410.83
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,494.76,372.06
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,441.8,331.16
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,390.23,290.2
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,337.44,246.92
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,287.16,204.95
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,235.5,162.46
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,187.87,123.74
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,141.29,88.07
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,99.45,59.91
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,60.75,40.7
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,47.62,34.92
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,36.18,24.6
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,25.72,13.75
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,14.34,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,30.74,15.95
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,66.83,46.26
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,104.86,77.69
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,145.16,111.06
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,194.23,151.37
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,239.57,188.54
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,287.36,226.95
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,389.94,308.02
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,506.63,397.8
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,508.25,396.65
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,494.25,383.62
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,421.61,325.41
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,335.99,256.29
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,399.65,304.21
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,472.35,357.28
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,573.7,431.41
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,687.4,511.54
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,482.92,362.73
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,267.4,199.86
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,271.38,202.8
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,275.34,205.15
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,283.22,210.76
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,291.02,216.31
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,509.19,376.4
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,715.44,518.36
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,860.28,624.78
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,982.53,707.03
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,968.81,697.17
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,956.66,689.61
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,935.86,676.12
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,912.33,660.98
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,882.23,640.28
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,849.9,618.2
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,629.9,465.13
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,432.66,317.69
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,578.01,431.61
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,695.04,518.52
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,588.64,438.65
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,502.57,373.78
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,509.6,381.81
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,496.08,372.31
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,443.37,331.87
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,391.82,291.25
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,337.95,247.42
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,286.91,204.98
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,234.91,161.97
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,186.83,122.61
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,140.02,86.8
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,99.43,59.83
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,60.98,40.65
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,47.55,35.03
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,36.12,24.71
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,25.73,14.05
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.44,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.74,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,14.46,6.11
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,22.19,12.75
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,31.37,20.5
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,40.56,28.13
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,30.89,20.09
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,21.23,12.03
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,17.86,9.18
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,14.48,6.34
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,117.77,90.1
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,225.31,172.61
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,374.08,284.35
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,527.9,392.5
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,654.34,485.31
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,791.05,582.08
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,826.31,605.14
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,859.39,627.67
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,888.02,647.74
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,914.45,666.34
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,933.04,678.47
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,948.75,688.72
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,962.31,697.18
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,973.07,703.94
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,984.33,711.6
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,996.86,720.17
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,991.89,715.33
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,983.83,708.74
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,971.74,700.63
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,956.67,690.74
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,935.89,676.79
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,912.36,661.17
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,882.64,640.32
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,853.31,619.84
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,819.42,597.6
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,781.86,572.88
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,741.3,546.46
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,699.01,518.47
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,651.82,485.24
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,603.87,450.76
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,553.72,414.19
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,503.08,376.17
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,449.85,335.22
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,397.61,293.73
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,340.28,247.38
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,287.76,203.69
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,234.95,159.85
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,185.82,119.43
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,138.1,83.08
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,97.5,56.55
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,58.23,37.45
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,44.32,32.16
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.45,23.29
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,24.02,12.93
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,16.65,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,38.97,21.38
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,75.84,52.48
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,121.04,89.74
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,164.05,125.68
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,212.72,166.21
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,187.34,147.44
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,145.78,113.64
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,225.45,177.45
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,313.47,246.04
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,302.31,235.85
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,292.16,226.39
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,313.41,241.49
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,334.29,256.01
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,290.84,221.65
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,241.17,182.65
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,228.91,172.73
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,216.68,162.81
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,263.8,198.15
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,311.11,233.0
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,185.3,137.97
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,61.09,42.16
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,105.0,76.29
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,149.08,110.03
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,167.23,123.8
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,185.33,137.52
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,118.72,86.66
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,52.43,35.34
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,52.91,35.67
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,53.38,35.96
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,64.53,44.72
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,75.67,53.49
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,83.4,59.52
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,91.12,65.56
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,70.29,49.55
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,49.42,33.37
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,63.95,44.85
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,78.48,56.33
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,62.46,43.94
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,46.45,31.45
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,54.67,38.18
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,62.89,44.94
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,128.85,97.55
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,191.68,147.03
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,233.73,178.21
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,261.76,195.96
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,220.92,163.28
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,182.7,132.98
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,148.69,107.59
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,116.45,84.73
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,85.1,62.99
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,63.71,48.98
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,45.92,33.1
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,24.86,13.78
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,20.35,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,51.56,29.25
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,96.55,66.82
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,150.41,110.93
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,186.85,142.43
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,225.71,175.12
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,176.26,137.78
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,108.77,83.3
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,293.38,231.49
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,503.39,388.21
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,556.55,424.51
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,610.86,462.19
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,659.16,494.68
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,707.3,526.35
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,750.95,554.84
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,793.66,581.87
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,725.18,530.28
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,637.6,464.67
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,618.0,450.26
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,602.78,437.94
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,433.18,319.04
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,265.39,196.51
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,512.61,377.94
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,755.62,540.3
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,806.69,572.56
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,856.55,605.69
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,847.85,599.2
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,837.49,592.43
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,799.09,565.22
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,760.56,538.13
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,741.8,527.1
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,722.32,515.29
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,736.68,527.96
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,746.48,537.15
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,460.16,340.77
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,188.87,139.77
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,455.96,348.21
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,692.89,518.09
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,646.56,483.51
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,599.64,450.14
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,337.71,257.85
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,121.5,90.14
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,189.9,143.87
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,253.12,191.99
