Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,147.79,111.34
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,42.51,28.75
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,37.18,24.69
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,31.86,20.5
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,26.54,16.21
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,21.22,11.86
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,16.39,7.88
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,11.57,4.31
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.71,0.88
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.85,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.93,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,8.67,0.75
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,18.33,9.26
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,27.99,17.53
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,40.08,27.76
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,52.17,37.88
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,38.62,26.59
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,25.1,15.27
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,71.06,53.12
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,118.07,91.06
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,277.52,220.07
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,447.4,351.52
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,403.01,313.88
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,350.18,270.23
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,394.66,303.59
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,439.94,336.73
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,411.0,313.02
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,380.36,288.31
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,314.17,238.43
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,243.5,184.59
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,375.15,283.51
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,503.01,375.46
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,643.7,477.65
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,784.27,575.43
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,902.49,661.13
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,1006.15,726.95
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,913.62,662.21
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,809.01,583.4
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,765.68,552.36
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,720.29,519.34
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,754.27,544.4
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,781.87,564.13
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,751.98,543.59
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,721.69,523.24
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,767.83,562.42
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,796.32,584.68
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,754.4,557.69
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,710.84,529.89
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,593.72,444.04
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,500.83,373.65
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,517.31,389.41
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,510.79,385.33
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,456.3,342.42
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,402.63,299.23
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,347.59,254.01
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,294.19,209.02
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,237.74,161.71
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,187.07,119.33
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,137.2,79.79
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,91.88,48.5
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,49.51,28.1
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,34.57,24.15
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,27.78,17.97
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,20.48,10.66
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.16,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.86,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,15.44,5.89
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,28.97,18.15
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,42.57,29.94
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,58.89,43.78
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,75.18,57.34
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,168.06,133.66
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,266.02,212.69
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,328.33,261.41
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,390.26,308.86
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,517.87,408.97
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,653.19,510.24
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,654.8,507.08
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,631.21,484.94
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,618.56,472.08
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,604.79,457.9
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,669.2,504.67
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,743.3,556.73
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,736.51,548.97
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,732.18,543.33
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,866.91,644.12
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,991.61,725.0
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,636.63,481.56
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,243.53,181.71
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,489.58,366.92
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,725.02,531.95
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,871.7,641.57
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,996.89,725.45
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,981.99,714.29
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,964.18,702.56
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,754.19,558.07
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,546.23,401.65
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,581.8,429.36
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,612.8,452.24
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,470.23,349.94
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,334.52,250.05
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,437.63,328.83
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,532.55,398.4
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,373.95,281.93
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,227.99,171.89
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,343.33,261.88
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,441.16,334.15
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,400.11,302.8
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,358.63,271.02
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,302.63,227.81
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,256.49,192.29
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,215.21,159.67
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,178.38,130.28
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,142.32,101.96
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,108.29,76.42
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,81.31,59.03
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,60.4,46.4
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,44.1,31.83
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,27.33,16.21
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,14.05,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,28.03,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,78.31,44.14
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,127.22,86.56
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,187.5,137.4
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,143.07,109.51
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,64.0,47.79
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,135.86,106.86
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,211.61,167.94
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,252.98,199.91
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,290.55,228.23
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,302.25,236.46
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,317.62,247.31
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,345.21,267.24
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,372.59,286.69
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,449.92,345.01
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,523.36,399.36
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,592.22,449.31
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,670.91,505.15
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,611.9,459.43
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,555.13,415.28
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,641.33,478.12
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,735.57,544.34
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,661.42,489.43
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,585.45,433.18
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,720.24,533.19
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,842.29,620.92
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,742.37,547.52
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,639.08,471.4
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,727.09,538.09
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,807.44,597.48
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,871.42,649.96
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,918.99,683.7
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,891.26,665.29
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,860.94,645.47
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,773.43,583.6
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,694.68,521.91
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,621.05,467.61
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,553.04,416.76
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,349.29,266.22
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,156.92,118.01
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,227.4,173.4
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,294.13,224.75
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,278.95,213.27
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,262.75,201.01
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,262.37,199.85
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,256.62,193.09
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,218.71,162.73
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,177.91,130.03
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,145.32,96.92
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,97.61,54.57
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,56.82,33.95
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,40.62,29.34
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.02,22.42
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.65,14.16
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,16.46,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,38.19,21.44
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,70.47,49.1
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,106.52,79.19
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,144.72,111.33
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,186.21,145.92
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,284.1,225.0
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,395.85,314.43
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,468.66,372.02
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,548.34,433.65
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,551.33,433.68
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,536.87,419.9
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,644.2,502.31
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,759.53,585.03
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,803.95,613.13
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,842.7,637.25
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,880.24,660.59
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,915.73,682.31
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,910.96,678.03
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,885.72,656.63
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,953.71,705.94
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,1013.08,744.8
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,1026.38,752.53
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,1036.36,758.47
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,1042.46,760.86
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,1045.18,761.15
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,873.13,642.58
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,686.41,501.71
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,856.29,632.72
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,1002.65,733.51
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,981.15,718.19
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,956.62,702.01
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,926.97,682.8
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,894.66,661.77
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,858.9,637.7
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,820.83,612.0
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,777.34,582.99
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,732.29,552.64
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,684.54,519.64
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,635.71,484.21
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,584.38,445.11
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,529.99,402.84
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,474.22,358.9
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,419.16,314.23
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,359.88,264.73
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,302.18,215.54
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,248.86,170.31
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,197.07,127.11
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,146.02,86.57
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,99.7,54.22
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,56.45,32.54
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,38.73,27.86
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,31.65,21.39
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,24.05,13.84
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,12.03,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,30.42,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,84.75,47.9
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,137.1,93.14
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,201.82,147.69
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,260.81,199.3
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,326.76,255.89
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,386.86,306.55
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,449.87,357.84
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,508.13,403.07
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,568.11,447.85
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,623.36,488.74
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,678.9,527.95
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,725.77,557.87
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,774.82,588.74
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,819.33,617.78
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,862.17,645.39
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,899.57,667.73
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,934.6,688.26
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,964.13,706.04
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,990.82,721.9
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,1012.07,734.58
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,1030.11,745.26
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,1042.31,751.88
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,1051.08,756.44
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,1055.36,756.74
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,1056.15,754.97
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,1050.44,750.72
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,1041.33,744.49
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,1027.94,736.1
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,1011.31,725.75
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,989.1,711.51
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,963.82,695.39
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,934.23,675.52
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,901.89,653.89
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,865.23,631.61
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,826.23,607.57
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,782.07,578.62
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,736.48,548.46
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,688.57,515.62
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,639.51,480.0
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,586.89,440.95
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,533.89,400.59
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,475.78,355.86
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,420.88,312.09
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,364.14,265.29
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,309.09,218.83
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,253.51,172.05
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,201.02,128.07
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,146.13,84.54
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,98.93,51.71
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,54.53,29.74
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,35.99,25.27
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,30.18,20.01
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,23.96,13.77
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,11.78,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,27.35,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,74.61,42.56
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,124.06,84.47
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,186.67,136.21
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,243.19,184.09
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,306.53,236.54
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,365.05,284.19
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,427.69,333.26
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,484.37,376.33
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,543.03,419.3
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,596.99,458.1
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,650.14,495.32
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,699.92,527.47
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,749.13,558.21
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,792.75,585.63
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,834.93,611.79
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,872.16,633.69
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,902.65,651.07
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,932.12,668.51
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,958.98,684.23
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,980.12,694.97
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,998.26,703.88
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,1011.3,711.75
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,1021.11,717.78
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,884.48,628.7
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,725.79,515.62
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,881.54,629.9
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,1015.48,715.98
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,1003.1,706.07
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,987.63,695.88
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,966.73,683.22
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,942.89,668.77
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,913.92,651.56
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,882.3,632.57
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,846.53,610.31
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,808.55,586.46
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,766.74,560.21
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,723.33,532.52
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,676.14,501.13
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,627.92,467.51
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,574.24,428.41
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,522.21,389.35
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,468.02,347.31
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,414.59,304.71
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,359.59,259.92
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,306.07,215.32
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,249.19,168.4
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,198.25,126.32
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,147.35,86.6
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,101.45,54.89
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,58.89,33.47
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,40.34,28.87
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,33.34,22.54
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.38,14.83
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.81,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,25.99,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,70.13,40.1
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,117.55,79.56
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,176.03,126.99
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,233.54,174.74
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,298.16,227.71
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,342.17,264.33
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,385.58,299.19
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,456.04,353.79
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,533.31,412.06
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,565.04,434.53
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,590.58,452.05
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,661.66,503.47
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,735.87,553.69
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,778.7,581.3
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,820.14,607.95
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,856.28,629.6
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,890.22,649.61
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,848.62,619.65
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,789.54,573.44
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,887.24,643.46
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,977.76,699.53
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,783.7,567.21
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,555.07,400.4
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,638.9,460.72
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,715.76,513.38
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,861.7,619.83
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,990.75,705.9
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,907.4,649.97
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,821.86,588.17
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,781.87,561.21
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,742.38,533.98
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,807.22,585.88
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,855.52,622.36
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,820.67,599.5
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,783.98,575.93
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,704.27,519.31
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,634.44,467.85
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,626.06,466.05
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,605.43,454.26
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,533.18,400.15
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,470.63,352.8
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,441.09,330.66
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,402.33,299.78
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,349.93,257.17
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,299.57,215.45
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,248.4,173.47
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,201.14,134.9
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,154.08,98.11
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,111.91,68.42
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,72.54,46.66
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,52.52,39.21
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,40.89,28.9
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,28.62,17.5
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,24.47,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,66.01,37.81
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,112.34,76.64
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,169.06,122.97
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,223.64,168.42
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,287.83,220.73
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,344.7,267.04
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,405.82,315.42
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,461.82,358.07
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,520.39,401.32
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,573.6,440.55
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,627.58,479.46
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,676.32,513.0
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,722.94,543.39
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,766.14,571.83
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,808.09,599.22
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,755.47,558.45
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,680.14,498.92
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,808.74,594.36
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,935.26,678.98
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,956.69,690.31
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,969.72,697.18
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,897.54,647.68
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,803.2,577.32
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,820.34,589.14
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,836.02,599.16
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,919.89,662.28
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,987.6,707.05
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,974.78,698.65
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,959.11,689.13
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,846.7,612.93
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,735.26,530.07
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,806.84,587.99
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,858.72,626.17
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,824.16,603.1
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,788.06,579.51
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,743.68,550.36
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,699.27,519.89
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,653.53,488.33
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,605.46,454.37
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,554.96,416.99
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,504.92,379.04
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,453.05,339.31
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,402.41,299.42
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,349.42,256.4
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,299.03,214.71
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,248.15,172.84
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,201.01,134.29
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,154.12,97.66
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,111.99,68.01
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,72.37,46.02
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,51.66,38.33
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,40.44,28.4
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,28.58,17.44
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,26.62,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,72.76,40.71
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,120.37,80.75
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,180.78,130.32
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,236.68,177.64
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,299.79,230.23
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,356.51,277.44
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,417.16,326.49
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,473.37,370.21
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,531.76,414.24
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,583.71,452.04
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,637.28,489.89
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,685.88,521.91
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,733.91,552.75
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,776.9,580.43
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,818.44,606.83
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,850.86,625.64
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,885.31,645.65
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,913.67,662.76
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,939.45,678.21
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,961.03,689.59
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,979.68,699.11
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,992.79,706.58
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,1002.72,712.18
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,1007.92,714.01
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,1009.87,713.95
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,1005.54,711.03
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,998.01,706.27
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,985.43,698.93
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,969.83,689.76
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,799.19,575.95
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,630.12,452.06
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,761.2,552.25
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,867.35,624.78
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,833.03,603.29
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,796.49,581.27
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,754.89,554.72
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,711.75,526.82
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,665.7,495.08
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,618.63,461.1
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,444.97,332.55
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,314.87,233.8
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,375.6,280.89
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,409.62,302.69
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,354.94,257.85
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,299.98,212.44
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,247.43,168.82
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,198.14,128.06
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,149.12,89.91
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,106.34,60.44
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,65.71,38.87
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,45.34,32.84
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,36.77,25.23
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.72,16.73
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,22.48,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,57.2,32.39
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,104.92,71.69
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,159.58,116.16
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,212.76,160.48
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,273.54,210.68
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,328.9,256.49
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,391.32,306.78
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,446.82,350.05
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,504.93,394.11
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,506.12,392.92
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,491.05,379.0
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,594.32,457.15
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,706.96,539.15
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,750.12,567.34
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,792.28,594.96
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,682.25,510.53
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,541.97,401.42
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,728.7,542.24
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,913.06,670.4
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,932.25,679.78
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,948.48,688.49
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,962.16,696.67
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,973.0,703.11
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,975.89,704.48
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,975.76,704.08
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,971.29,700.67
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,964.0,695.57
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,863.72,623.89
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,759.72,546.03
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,834.78,604.72
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,895.15,649.05
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,841.26,610.78
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,790.7,572.89
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,733.56,534.1
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,677.8,495.8
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,686.59,505.87
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,682.94,506.38
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,638.52,474.68
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,593.84,442.45
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,546.07,407.34
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,498.93,371.96
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,448.7,334.15
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,399.97,296.52
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,349.38,256.2
