Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,840.73,591.8
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,717.81,503.98
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,802.83,569.03
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,867.29,612.73
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,833.06,592.08
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,796.69,570.64
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,671.24,484.33
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,565.17,406.3
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,605.82,440.96
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,624.65,457.95
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,572.71,420.33
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,522.29,383.15
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,469.32,343.69
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,417.01,303.45
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,363.2,260.47
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,310.99,217.71
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,255.33,172.34
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,205.35,131.33
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,155.29,91.92
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,109.51,59.16
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,66.83,35.64
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,40.24,28.33
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,34.23,22.99
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,27.78,16.94
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,13.82,1.77
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,23.17,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,62.74,33.18
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,109.35,72.77
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,166.77,119.61
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,222.51,166.3
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,284.98,217.99
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,342.04,265.09
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,403.41,314.23
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,459.19,357.76
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,517.44,401.79
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,570.71,440.67
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,623.45,478.02
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,672.83,511.29
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,721.88,542.9
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,765.32,570.06
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,807.48,595.94
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,844.42,617.94
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,874.88,635.42
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,904.78,654.04
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,932.2,671.01
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,954.02,682.97
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,972.99,693.14
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,987.0,701.61
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,997.87,708.22
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,1004.57,710.83
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,1008.08,711.55
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,1004.3,709.25
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,997.34,705.07
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,986.32,698.42
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,972.25,689.92
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,952.3,677.45
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,929.45,663.17
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,902.4,646.43
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,872.69,627.91
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,736.17,534.1
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,614.84,443.18
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,676.06,493.84
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,715.18,526.36
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,604.85,444.65
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,516.44,377.64
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,529.12,390.27
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,521.8,386.11
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,469.37,346.31
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,417.76,306.14
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,361.35,261.46
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,309.47,219.14
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,256.96,175.85
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,207.63,135.21
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,158.53,96.4
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,114.38,64.75
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,72.85,41.41
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,46.51,33.59
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,38.43,26.48
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,29.89,18.65
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.03,2.57
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,22.96,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,61.76,32.58
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,108.11,72.12
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,165.0,118.5
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,223.34,167.26
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,290.05,222.71
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,347.07,270.08
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,408.33,319.43
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,467.25,365.69
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,528.63,412.48
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,582.07,451.69
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,636.07,490.1
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,686.71,523.85
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,737.33,556.62
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,777.05,581.02
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,818.71,606.4
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,856.1,628.74
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,891.52,649.52
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,920.71,667.34
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,947.22,683.42
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,969.39,695.59
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,988.59,705.88
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,1002.22,714.11
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,1012.58,720.39
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,1015.12,720.35
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,1014.18,718.27
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,1010.93,716.01
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,1004.45,711.82
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,991.9,702.76
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,976.35,691.93
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,956.38,679.48
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,933.49,665.22
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,905.98,648.23
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,875.85,629.49
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,841.94,607.72
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,805.78,584.38
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,765.08,558.05
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,722.65,530.33
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,676.66,499.17
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,629.61,465.39
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,576.68,426.85
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,525.42,388.48
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,472.22,348.32
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,419.71,307.44
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,332.59,242.15
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,274.14,200.22
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,249.8,175.64
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,206.75,133.5
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,156.92,94.09
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,112.51,62.37
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,70.55,38.89
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,43.74,31.26
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,36.83,25.16
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.06,17.99
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.62,2.48
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,22.61,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,60.66,31.66
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,107.35,71.47
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,164.72,118.0
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,223.62,166.97
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,291.29,222.92
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,278.09,216.12
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,236.92,184.34
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,331.0,258.44
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,440.67,342.43
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,536.85,415.35
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,642.16,493.17
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,596.55,453.53
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,522.5,393.08
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,565.79,423.08
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,609.33,452.17
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,609.17,448.82
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,598.04,438.15
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,620.13,453.42
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,648.88,472.96
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,710.19,514.36
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,771.68,555.01
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,705.65,507.53
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,643.4,462.47
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,703.04,505.21
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,766.72,549.45
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,823.99,589.8
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,881.4,629.73
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,828.72,593.35
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,778.31,558.66
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,683.23,493.18
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,593.4,429.93
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,711.18,518.08
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,817.13,594.9
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,740.26,540.35
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,668.26,489.37
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,699.62,518.12
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,713.8,532.86
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,517.19,387.86
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,356.56,264.67
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,324.92,242.15
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,294.01,219.64
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,369.12,278.15
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,417.85,311.75
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,359.78,264.32
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,307.83,221.25
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,238.65,169.63
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,193.67,139.53
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,156.67,110.5
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,121.73,84.13
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,89.33,62.08
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,63.57,48.28
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,51.28,37.5
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,34.73,22.83
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,18.05,4.59
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.36,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,16.41,5.61
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,34.1,21.56
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,52.03,36.72
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,73.68,54.62
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,95.48,72.33
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,151.17,117.09
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,213.93,167.12
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,275.47,215.43
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,342.72,267.39
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,316.85,245.75
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,276.86,212.81
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,332.16,255.06
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,389.42,297.96
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,399.92,304.45
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,409.14,310.07
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,434.72,327.61
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,460.13,344.79
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,464.24,346.72
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,467.65,348.26
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,596.59,442.39
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,727.32,534.09
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,690.1,505.47
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,657.43,480.67
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,403.28,299.26
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,145.1,105.72
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,98.7,70.62
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,52.44,35.04
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,138.54,101.22
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,224.45,165.87
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,218.66,161.44
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,212.85,157.18
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,238.84,176.65
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,264.55,195.79
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,265.65,196.69
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,266.66,197.61
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,192.54,142.37
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,118.97,86.61
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,102.11,74.05
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,85.24,61.28
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,125.38,92.65
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,164.74,123.22
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,176.38,132.73
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,187.33,141.79
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,154.12,116.44
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,121.48,91.34
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,72.04,52.51
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,21.23,11.68
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.85,8.98
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,14.47,6.23
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.57,3.87
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.67,1.81
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.26,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.81,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,21.33,8.89
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,47.41,31.74
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,74.02,53.89
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,105.17,79.48
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,138.66,106.82
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,204.23,159.18
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,279.65,218.65
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,367.61,287.26
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,463.38,360.41
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,445.18,344.36
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,412.44,316.85
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,469.46,358.16
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,521.98,395.02
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,657.75,496.82
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,804.71,597.78
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,746.89,552.82
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,664.43,487.46
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,701.4,511.87
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,737.79,534.83
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,760.57,548.92
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,782.41,562.39
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,792.04,567.96
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,799.97,572.53
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,838.49,597.76
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,879.23,623.83
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,802.81,570.45
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,725.77,516.57
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,704.86,502.76
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,683.5,488.25
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,692.31,495.29
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,699.4,501.0
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,722.49,519.29
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,739.71,533.38
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,717.06,518.49
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,692.68,502.55
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,650.38,473.27
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,608.98,444.42
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,597.13,439.11
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,578.92,428.49
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,554.35,412.34
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,519.74,387.55
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,451.0,335.42
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,395.44,292.83
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,356.77,260.94
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,309.35,220.37
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,256.94,177.02
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,207.77,136.36
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,158.85,97.5
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,114.92,65.72
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,73.65,42.02
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,46.44,33.68
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,38.76,26.92
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.66,19.44
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.41,3.25
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,22.68,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,61.66,30.01
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,108.5,70.95
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,167.19,118.62
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,223.46,165.77
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,288.26,219.44
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,345.29,266.25
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,406.48,314.7
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,463.81,358.12
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,523.09,401.32
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,575.94,439.02
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,629.31,475.87
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,601.01,450.08
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,546.81,405.82
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,596.37,439.34
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,646.6,471.87
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,766.18,556.47
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,880.5,627.98
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,910.57,644.8
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,938.03,660.74
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,959.28,671.43
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,977.53,680.31
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,943.06,658.21
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,889.86,617.36
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,898.66,621.52
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,905.36,623.81
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,955.86,662.52
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,994.3,685.56
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,982.52,676.61
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,967.76,666.49
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,948.59,655.72
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,926.51,643.18
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,898.9,627.16
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,868.72,609.47
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,835.23,589.1
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,799.51,567.19
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,657.17,470.34
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,536.83,382.47
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,518.52,371.56
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,495.69,356.66
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,482.31,348.6
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,462.92,335.55
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,436.04,317.03
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,401.54,291.31
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,343.03,247.1
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,292.6,208.91
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,244.09,172.4
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,198.82,138.78
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,160.27,109.36
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,123.81,82.62
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,89.44,60.13
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,62.14,46.45
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,47.79,34.13
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,32.85,21.01
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.92,4.1
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,18.66,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,47.26,22.14
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,91.18,60.03
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,146.22,104.39
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,198.07,147.27
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,257.0,195.6
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,311.43,239.62
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,370.49,285.9
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,425.15,326.71
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,485.53,369.91
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,538.49,406.72
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,592.7,442.88
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,641.52,474.11
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,690.42,504.14
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,733.62,531.42
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,775.94,557.26
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,812.85,578.73
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,848.06,598.93
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,878.85,618.05
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,904.2,633.81
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,925.18,646.21
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,943.45,656.95
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,957.89,666.16
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,969.49,673.73
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,978.67,679.93
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,984.95,684.44
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,981.72,682.69
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,975.47,679.26
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,844.11,593.12
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,707.76,496.59
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,733.52,516.51
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,754.11,531.88
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,488.81,352.22
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,232.01,167.18
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,189.56,137.11
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,147.51,106.3
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,119.21,85.26
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,91.06,64.11
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,72.16,49.98
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,53.24,35.65
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,49.84,33.2
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,46.43,30.72
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,106.97,78.01
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,165.42,123.4
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,169.86,127.05
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,173.29,129.96
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,173.31,129.66
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,172.08,127.84
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,144.37,106.62
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,117.63,86.29
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,92.06,67.35
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,69.34,53.13
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,52.25,38.32
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,35.62,23.59
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,18.35,5.07
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,20.81,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,56.32,26.01
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,102.32,66.78
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,157.72,112.04
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,145.12,108.78
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,111.22,84.75
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,241.81,188.19
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,393.17,306.31
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,449.31,349.53
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,508.06,393.7
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,561.73,432.71
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,616.27,471.15
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,664.11,503.35
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,713.04,534.56
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,680.82,507.75
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,625.21,462.93
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,749.09,553.57
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,872.87,635.09
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,898.61,650.13
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,926.59,667.44
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,949.07,679.82
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,968.71,690.41
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,982.39,698.68
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,992.97,705.12
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,1000.42,708.28
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,1004.71,709.56
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,1001.24,707.12
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,994.6,702.86
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,983.41,694.84
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,969.26,685.06
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,949.77,673.01
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,927.42,659.21
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,900.06,642.21
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,870.17,623.56
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,836.5,602.37
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,800.63,579.61
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,697.53,507.91
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,610.23,442.69
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,623.83,458.3
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,620.64,460.47
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,571.2,424.38
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,521.78,387.6
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,434.19,322.14
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,369.39,273.68
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,348.59,255.7
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,312.33,222.96
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,260.28,180.2
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,211.57,140.2
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,163.34,102.01
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,120.1,70.67
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,79.04,46.6
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,50.29,36.77
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,40.74,28.44
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.64,19.33
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.4,3.31
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,19.7,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,52.93,23.86
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,99.08,64.71
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,154.11,109.12
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,207.88,153.47
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,271.72,205.36
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,328.25,251.33
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,389.26,299.49
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,444.99,342.4
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,503.34,385.98
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,484.13,369.43
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,443.06,335.91
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,568.54,430.28
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,706.68,528.26
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,750.83,554.79
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,793.91,580.83
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,742.15,540.68
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,667.43,482.2
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,671.23,483.54
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,672.26,482.5
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,820.99,589.29
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,969.76,684.99
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,978.11,688.22
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,989.01,694.41
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,994.8,696.52
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,997.44,696.79
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,994.43,695.12
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,988.36,691.69
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,978.42,685.94
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,965.55,678.46
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,946.42,667.09
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,924.5,654.0
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,740.98,529.68
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,566.14,401.74
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,695.81,502.22
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,800.56,578.68
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,761.7,553.32
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,721.25,527.53
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,674.7,496.2
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,627.78,463.06
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,578.16,427.17
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,528.26,390.11
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,475.65,350.69
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,423.71,310.52
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,367.25,265.41
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,314.84,222.3
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,261.44,178.37
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,211.02,136.79
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,161.17,97.35
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,115.96,64.66
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,73.01,40.0
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,43.6,31.15
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,36.82,25.17
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.02,18.01
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.6,2.83
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,20.98,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,57.07,24.67
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,105.15,67.89
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,163.95,115.44
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,219.3,161.43
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,282.34,212.97
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,340.11,260.03
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,402.33,309.09
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,459.46,353.01
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,519.03,397.37
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,573.78,436.67
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,627.96,474.47
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,678.04,507.74
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,727.78,539.18
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,771.95,567.11
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,814.81,593.85
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,852.78,616.24
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,884.3,634.25
