Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,919.98,674.71
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,944.43,688.95
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,966.23,701.41
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,981.78,710.72
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,994.33,718.13
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,996.88,717.77
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,996.1,715.39
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,994.21,713.65
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,989.28,710.03
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,978.43,701.15
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,964.78,690.59
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,945.5,677.65
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,923.6,663.09
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,896.93,645.68
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,867.99,626.77
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,834.7,604.93
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,799.54,581.78
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,760.37,555.79
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,719.51,527.42
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,672.85,495.49
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,626.44,463.0
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,576.53,426.42
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,526.94,389.3
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,474.58,350.01
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,423.47,310.62
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,369.75,267.94
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,318.83,226.74
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,267.3,185.34
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,219.4,146.94
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,171.57,110.42
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,129.84,81.08
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,90.02,57.42
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,66.55,49.94
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,52.6,37.89
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,39.73,26.25
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,20.74,4.15
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,12.2,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,28.16,0.41
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,74.92,47.59
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,127.41,89.93
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,185.51,137.49
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,251.4,192.0
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,308.64,239.82
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,373.82,292.83
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,433.87,340.22
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,498.32,389.64
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,553.04,430.9
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,608.92,471.95
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,660.73,509.12
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,711.31,543.13
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,755.94,572.13
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,799.4,599.9
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,838.01,623.93
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,874.85,646.48
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,900.86,661.22
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,929.08,677.37
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,952.61,690.55
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,973.37,701.87
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,988.25,710.54
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,999.98,717.24
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,1007.48,720.08
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,1011.78,720.94
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,1009.25,718.72
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,1003.44,714.53
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,992.99,706.27
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,979.38,696.12
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,960.27,683.68
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,938.16,669.4
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,911.73,651.22
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,882.52,631.28
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,847.69,608.74
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,810.58,584.61
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,770.49,558.57
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,728.52,531.06
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,682.46,501.53
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,635.22,468.68
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,489.22,359.89
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,379.22,276.45
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,415.57,305.36
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,424.7,310.16
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,369.23,265.39
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,316.17,221.77
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,259.84,175.68
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,209.15,133.96
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,158.76,94.57
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,114.04,62.85
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,71.6,38.96
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,43.94,30.99
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,36.93,24.83
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.17,17.68
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.69,0.92
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,14.23,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,35.7,0.0
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,85.43,53.01
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,141.89,98.45
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,199.92,146.35
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,268.27,203.06
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,326.39,251.86
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,389.39,303.28
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,449.47,350.65
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,512.55,398.86
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,566.82,439.64
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,621.79,479.85
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,672.96,514.96
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,720.67,546.62
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,765.2,575.21
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,808.31,602.4
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,846.09,625.78
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,881.77,647.54
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,912.4,665.71
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,940.37,682.03
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,963.65,695.19
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,983.87,706.35
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,997.88,713.19
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,1008.61,717.98
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,1008.61,715.92
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,1004.77,711.56
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,1002.21,709.69
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,996.47,705.87
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,984.69,698.56
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,969.93,689.41
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,951.29,677.53
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,929.76,663.83
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,902.72,645.15
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,873.13,624.86
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,840.24,604.79
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,805.11,583.09
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,762.92,555.37
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,719.26,526.45
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,673.96,495.67
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,627.76,463.31
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,576.96,426.0
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,524.47,386.72
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,471.72,347.02
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,419.95,306.96
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,366.05,263.87
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,315.12,222.41
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,262.97,180.24
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,214.51,141.08
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,166.26,104.14
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,123.76,74.4
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,83.38,50.89
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,56.84,41.49
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,48.93,34.52
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,36.62,23.46
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.88,2.23
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,15.31,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,40.92,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,90.67,55.13
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,151.2,103.93
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,207.7,151.46
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,273.13,206.29
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,331.77,255.52
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,395.25,307.27
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,453.07,353.4
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,512.29,399.29
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,567.36,440.4
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,623.24,480.88
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,673.49,514.27
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,723.2,545.83
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,768.19,574.16
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,807.82,598.31
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,845.85,621.03
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,881.72,641.97
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,912.24,659.11
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,940.19,674.61
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,962.62,686.65
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,981.98,696.73
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,996.15,704.98
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,1007.1,711.28
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,1012.26,712.54
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,1014.07,711.82
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,1011.05,709.66
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,1004.78,705.58
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,992.86,696.84
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,977.9,686.3
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,958.51,674.44
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,936.2,660.92
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,908.84,644.14
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,878.91,625.65
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,845.11,604.52
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,809.05,581.74
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,768.44,555.73
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,726.3,528.44
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,679.59,498.07
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,632.33,465.5
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,581.76,428.7
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,531.12,390.93
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,478.04,351.0
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,425.66,310.43
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,368.34,265.2
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,315.49,222.28
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,262.06,178.44
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,211.91,137.31
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,161.81,98.01
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,117.34,66.38
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,75.32,42.69
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,48.21,34.36
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.19,27.37
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.72,19.54
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,15.97,0.5
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,10.6,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,24.01,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,70.39,43.81
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,122.02,85.37
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,180.73,132.92
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,247.4,187.44
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,304.88,234.89
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,370.43,287.55
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,429.79,334.34
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,493.0,382.79
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,548.82,424.17
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,605.99,465.36
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,656.07,499.35
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,705.83,531.79
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,750.94,560.27
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,792.74,586.01
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,830.19,608.41
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,865.5,629.1
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,896.59,646.3
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,925.37,661.74
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,946.18,671.87
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,963.96,679.99
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,978.49,686.0
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,990.03,690.13
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,992.55,689.01
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,991.79,686.02
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,988.98,684.06
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,983.17,680.37
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,971.0,671.44
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,956.09,660.98
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,936.62,649.81
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,914.59,637.04
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,887.91,621.27
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,859.05,604.03
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,825.6,583.7
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,789.26,561.29
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,748.19,535.0
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,706.39,507.28
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,660.7,477.09
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,614.63,445.9
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,565.83,411.35
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,517.32,376.15
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,465.91,338.57
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,415.99,301.07
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,363.71,260.45
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,313.77,220.93
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,262.72,180.85
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,215.7,144.02
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,169.08,109.04
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,128.34,80.76
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,93.37,60.75
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,67.24,50.0
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,52.2,37.15
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,38.14,24.57
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,19.85,1.24
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,28.45,16.06
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,47.56,32.55
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,73.47,53.76
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,103.2,77.96
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,131.97,101.09
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,161.77,124.63
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,216.32,167.1
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,280.4,215.97
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,373.55,287.25
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,471.25,360.13
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,515.35,389.84
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,559.14,418.74
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,678.46,505.59
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,798.95,586.72
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,838.56,609.8
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,876.46,631.98
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,903.04,646.26
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,931.92,661.95
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,955.66,674.54
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,976.58,685.35
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,991.58,693.9
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,1003.42,700.59
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,1005.47,699.85
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,1004.01,697.12
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,1001.95,695.98
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,996.75,692.99
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,985.53,685.27
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,971.37,675.82
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,952.42,664.53
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,930.65,651.52
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,903.89,635.59
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,876.83,619.4
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,841.9,597.99
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,804.89,575.05
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,765.31,550.17
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,723.94,523.8
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,677.32,492.2
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,629.81,458.92
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,579.41,422.81
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,528.89,385.7
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,476.29,346.84
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,421.96,305.55
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,366.97,262.64
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,314.09,220.28
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,260.64,176.99
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,210.65,136.45
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,161.34,98.26
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,117.47,67.32
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,75.76,43.77
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,49.07,35.05
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,39.86,27.07
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,30.13,18.19
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.19,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,11.77,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,29.18,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,79.11,48.13
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,134.78,93.35
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,190.33,139.3
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,258.04,195.34
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,316.81,244.2
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,380.8,295.88
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,440.09,341.89
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,502.81,388.85
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,558.47,429.73
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,615.23,470.16
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,665.08,503.52
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,716.41,535.68
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,761.92,564.02
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,806.19,591.07
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,845.63,614.73
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,883.2,636.93
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,909.67,651.41
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,938.34,667.29
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,961.36,679.76
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,981.48,690.41
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,996.11,699.1
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,1007.53,705.89
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,1014.16,708.35
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,1017.53,708.9
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,1014.56,707.09
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,1008.3,703.39
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,996.87,695.4
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,982.32,685.56
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,962.31,673.24
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,939.35,659.13
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,912.16,642.82
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,882.27,624.7
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,847.66,602.98
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,810.78,579.67
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,770.27,553.96
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,727.99,526.83
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,681.99,497.4
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,634.87,465.05
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,582.45,427.22
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,531.26,389.27
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,477.17,348.97
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,423.75,307.88
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,368.95,264.05
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,313.38,218.78
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,259.01,174.36
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,207.73,132.4
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,157.0,92.82
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,111.5,60.68
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,68.12,36.62
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,41.61,28.89
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,35.11,23.17
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.69,16.22
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,13.97,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,11.02,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,27.23,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,76.13,45.78
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,130.57,90.07
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,184.47,134.43
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,249.99,188.17
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,307.22,235.51
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,369.7,285.74
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,428.51,331.9
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,491.18,379.57
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,546.05,419.82
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,602.01,459.63
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,651.55,493.65
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,702.46,526.64
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,747.43,554.47
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,791.25,580.99
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,652.96,479.93
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,468.77,340.57
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,576.48,417.28
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,687.61,492.46
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,830.23,593.59
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,963.93,678.4
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,978.86,685.94
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,990.66,692.6
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,995.24,693.46
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,996.49,692.41
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,994.04,690.65
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,988.42,687.06
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,879.29,616.19
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,762.81,532.77
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,852.23,601.18
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,924.16,649.97
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,897.63,633.26
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,868.42,615.53
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,834.66,594.75
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,798.72,572.39
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,605.93,438.61
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,439.6,315.37
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,545.17,398.67
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,623.31,458.58
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,505.4,370.94
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,415.96,303.84
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,385.06,281.94
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,353.97,258.91
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,341.5,247.2
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,309.82,217.83
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,256.98,175.01
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,207.66,135.05
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,158.53,96.96
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,114.67,65.96
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,73.73,42.95
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,48.38,34.62
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,39.14,26.58
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.38,17.58
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.82,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,19.88,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,74.04,43.65
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,139.51,94.56
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,194.95,140.4
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,260.04,193.95
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,317.55,241.26
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,379.94,290.79
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,438.47,335.83
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,499.28,380.92
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,553.42,419.85
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,608.36,458.11
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,659.25,490.58
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,706.55,519.42
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,751.17,547.39
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,794.44,574.16
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,833.32,598.19
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,870.23,620.78
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,901.28,639.06
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,929.72,655.66
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,953.47,669.66
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,974.21,681.79
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,799.0,566.58
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,586.07,413.47
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,695.08,489.9
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,802.47,561.6
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,909.43,640.34
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,999.78,698.85
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,988.85,692.19
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,974.73,684.26
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,956.03,672.94
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,934.3,659.73
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,715.09,512.98
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,505.53,359.06
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,671.19,485.74
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,806.4,581.26
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,765.55,554.13
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,722.95,526.51
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,639.01,467.45
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,569.47,416.05
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,529.56,388.14
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,487.63,357.86
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,392.6,288.23
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,315.71,232.0
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,315.11,230.01
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,297.4,212.48
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,248.42,173.56
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,201.66,136.31
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,156.73,101.48
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,114.94,71.12
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,76.63,47.78
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,50.75,36.58
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,39.57,26.91
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,29.72,17.78
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,15.26,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,23.76,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,74.89,43.84
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,130.0,88.71
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,186.61,135.04
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,253.26,189.69
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,311.15,237.42
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,374.25,287.8
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,433.63,333.88
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,496.54,380.99
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,549.8,419.73
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,605.28,458.84
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,657.1,492.58
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,708.84,524.42
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,754.24,552.68
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,798.38,579.75
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,832.91,600.55
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,869.66,622.7
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,901.23,642.66
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,930.26,661.03
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,953.62,674.43
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,974.05,686.01
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,988.94,693.79
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,1000.6,699.65
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,1002.99,699.82
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,1001.8,697.92
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,872.65,612.83
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,725.32,507.18
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,858.94,606.39
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,969.21,680.05
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,950.03,667.6
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,927.97,654.23
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,782.19,555.42
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,641.83,452.26
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,604.75,428.82
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,568.45,405.12
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,568.22,406.76
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,563.36,404.9
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,544.72,393.03
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,522.93,378.67
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,529.59,386.19
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,517.94,378.93
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,452.7,330.56
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,395.55,287.7
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,343.12,247.85
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,294.69,210.42
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,248.13,173.82
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,204.47,139.48
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,163.06,105.18
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,118.59,70.71
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,78.16,47.75
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,54.04,39.1
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,42.5,29.15
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,32.01,19.4
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,27.89,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,80.92,46.13
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,140.67,95.17
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,197.57,142.61
