Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,264.37,198.21
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,322.91,246.58
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,386.43,297.09
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,445.19,342.18
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,505.91,386.86
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,561.43,426.37
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,617.78,464.79
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,668.87,496.81
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,719.58,526.8
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,760.96,551.21
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,804.51,576.65
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,843.41,597.91
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,880.22,617.53
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,911.37,636.99
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,939.9,654.87
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,962.8,667.9
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,982.62,679.09
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,997.73,687.92
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,1009.55,694.89
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,1015.53,697.9
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,1018.07,698.91
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,1015.69,698.04
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,1009.95,695.24
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,998.44,687.54
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,983.73,677.98
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,964.44,666.71
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,942.11,653.59
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,916.22,638.54
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,887.39,621.54
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,852.47,600.26
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,815.17,577.31
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,774.8,552.13
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,732.45,525.38
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,685.57,496.16
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,637.46,463.68
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,586.42,427.11
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,534.87,389.2
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,481.09,349.28
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,424.78,306.29
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,369.02,261.87
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,314.76,217.55
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,259.22,172.21
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,206.58,129.17
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,152.13,86.71
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,104.85,53.52
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,59.96,29.79
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,34.93,23.34
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,29.16,18.25
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,22.95,12.27
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,11.35,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,29.59,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,83.64,46.75
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,143.29,96.18
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,199.39,143.02
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,264.7,197.04
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,323.54,245.77
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,387.26,296.57
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,444.13,339.89
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,504.69,383.96
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,560.29,424.0
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,616.68,463.29
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,667.71,495.64
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,715.04,524.36
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,760.37,552.3
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,804.31,578.94
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,842.94,601.8
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,879.49,623.15
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,911.06,640.79
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,939.95,656.66
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,963.49,669.15
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,983.99,679.79
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,999.34,688.74
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,1011.36,695.8
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,1015.52,696.73
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,1016.15,695.67
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,1013.8,694.41
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,1008.07,691.22
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,997.04,684.9
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,982.78,676.7
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,963.43,665.42
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,941.0,652.28
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,914.23,635.06
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,884.66,616.11
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,850.67,595.34
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,814.26,572.91
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,772.1,546.81
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,728.59,519.54
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,681.92,490.48
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,634.08,458.29
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,583.22,422.14
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,529.72,383.24
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,475.87,343.68
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,422.56,303.18
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,367.11,259.37
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,313.42,215.91
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,255.88,169.55
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,203.82,127.37
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,152.53,87.8
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,106.26,55.71
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,62.38,32.57
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,38.53,26.18
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,32.01,20.46
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,25.01,13.7
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.45,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,23.25,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,74.45,41.44
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,129.97,87.78
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,186.38,134.3
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,251.45,187.8
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,309.02,235.39
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,371.76,285.52
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,430.79,330.66
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,493.21,376.45
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,548.35,416.24
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,603.27,454.62
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,655.69,489.55
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,708.25,522.62
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,754.16,550.83
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,798.85,577.82
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,834.24,597.13
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,871.98,617.7
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,903.23,636.47
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,931.93,653.64
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,956.34,667.59
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,977.87,679.76
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,992.94,689.01
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,1004.74,696.38
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,1011.19,699.11
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,1014.24,699.88
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,1012.39,698.85
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,1007.16,695.89
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,996.15,688.37
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,981.92,678.96
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,962.59,667.56
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,940.21,654.3
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,912.57,636.36
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,882.16,616.71
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,847.86,596.84
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,811.19,575.24
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,769.2,548.72
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,725.88,521.09
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,679.55,490.81
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,632.09,457.7
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,578.87,419.96
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,526.86,382.0
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,473.13,342.36
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,420.0,301.86
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,364.54,258.48
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,310.86,215.3
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,253.93,169.21
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,202.63,127.47
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,151.53,87.71
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,105.47,55.63
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,61.82,32.67
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,38.64,26.26
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,31.66,20.14
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,24.14,12.93
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.07,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,20.43,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,70.83,38.98
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,125.68,84.94
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,180.56,130.34
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,247.4,185.58
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,305.29,233.66
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,368.53,284.58
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,428.23,330.69
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,491.67,377.84
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,546.55,417.71
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,601.14,456.1
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,653.88,490.53
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,706.88,522.85
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,752.32,550.27
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,796.51,576.33
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,831.42,596.22
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,868.67,617.42
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,900.32,634.77
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,929.42,650.4
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,952.83,662.86
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,973.31,673.54
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,988.24,682.28
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,999.94,689.18
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,1005.34,691.38
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,1007.32,691.64
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,1004.44,689.63
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,998.27,685.77
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,986.9,677.85
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,972.42,668.16
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,953.44,658.19
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,931.48,646.39
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,903.93,630.09
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,873.75,612.07
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,839.28,590.92
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,802.56,568.2
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,759.88,541.41
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,716.03,513.6
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,669.51,482.67
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,622.08,449.82
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,571.21,413.74
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,520.44,376.81
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,466.98,337.71
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,411.99,296.31
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,357.05,253.28
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,304.74,211.34
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,251.7,168.89
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,202.22,129.26
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,153.01,91.72
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,109.84,62.14
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,69.14,40.3
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,47.17,33.08
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,37.05,24.37
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.35,14.42
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.34,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.9,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,35.18,18.06
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,70.51,48.42
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,112.24,82.3
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,158.02,119.48
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,209.05,160.64
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,263.31,204.08
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,335.48,260.01
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,420.02,323.56
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,473.49,362.79
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,529.12,402.65
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,581.47,438.69
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,635.63,474.98
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,681.13,503.7
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,729.22,533.23
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,773.92,560.35
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,818.65,586.18
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,851.21,604.77
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,881.86,622.13
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,911.07,637.19
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,934.91,648.79
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,951.13,658.34
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,964.5,666.21
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,977.75,674.04
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,988.06,680.08
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,985.94,678.1
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,980.66,674.37
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,971.7,668.94
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,955.01,658.77
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,936.21,648.28
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,914.61,636.02
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,889.31,621.37
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,861.35,604.94
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,828.65,585.33
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,791.69,562.78
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,639.1,457.6
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,508.33,361.88
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,571.27,413.26
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,609.64,445.04
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,362.23,266.79
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,155.8,111.86
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,252.56,184.95
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,337.66,246.79
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,238.73,174.65
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,157.41,115.63
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,83.5,59.57
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,8.09,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,44.92,23.38
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,88.93,61.29
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,89.95,65.77
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,82.03,61.24
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,108.8,82.89
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,140.27,107.91
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,174.69,134.83
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,210.32,162.21
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,227.05,174.49
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,243.04,186.0
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,431.81,333.24
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,637.75,484.73
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,584.98,440.9
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,517.33,387.02
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,557.55,414.69
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,597.9,441.47
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,738.45,544.16
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,876.9,640.35
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,902.8,653.99
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,926.58,667.09
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,797.28,575.13
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,648.98,466.48
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,816.03,588.38
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,968.36,689.82
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,848.34,605.7
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,715.31,509.26
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,646.38,462.31
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,574.63,412.27
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,594.63,427.05
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,609.58,437.89
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,738.4,535.62
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,844.98,612.39
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,811.84,591.44
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,776.82,570.07
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,658.92,484.81
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,556.96,408.41
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,542.65,400.0
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,524.35,387.91
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,519.44,386.33
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,502.59,374.75
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,455.3,339.59
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,404.19,300.17
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,344.07,252.9
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,292.76,212.47
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,243.78,172.88
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,196.8,134.73
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,153.51,98.98
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,109.31,65.28
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,68.93,42.81
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,48.09,35.07
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,37.17,25.38
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.63,14.2
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.17,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,41.93,21.49
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,81.37,56.2
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,116.22,85.64
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,152.93,116.25
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,203.05,156.62
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,255.84,198.59
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,253.43,196.49
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,242.1,186.5
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,292.34,224.23
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,338.86,258.13
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,355.56,268.67
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,363.51,272.75
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,482.06,360.63
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,609.67,451.27
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,621.37,455.57
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,629.54,458.24
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,643.94,466.97
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,648.79,469.35
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,722.48,520.14
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,790.16,565.69
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,810.38,578.63
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,834.62,594.42
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,888.94,634.04
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,942.16,672.35
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,940.75,671.16
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,936.68,668.79
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,927.07,663.76
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,914.93,657.08
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,896.56,645.54
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,876.02,632.55
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,850.46,616.31
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,822.91,598.62
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,789.91,576.7
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,755.56,553.66
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,686.61,504.31
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,623.23,458.39
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,614.59,454.97
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,595.45,443.11
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,547.3,407.76
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,499.72,372.23
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,428.86,319.23
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,371.11,275.77
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,337.81,248.7
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,299.69,216.26
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,250.23,176.66
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,205.03,140.78
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,159.18,105.65
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,122.06,79.73
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,84.41,57.5
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,62.88,47.22
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,46.18,32.66
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,30.18,17.4
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,17.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,51.65,25.64
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,101.49,68.76
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,157.57,114.67
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,220.5,166.92
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,277.47,214.35
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,340.53,265.56
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,402.49,314.81
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,466.66,364.49
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,477.64,370.67
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,473.35,364.67
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,578.59,443.74
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,687.07,521.74
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,731.25,550.05
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,776.4,578.94
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,817.0,603.06
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,856.11,625.74
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,887.71,644.72
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,916.92,662.05
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,936.1,671.89
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,957.85,683.46
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,973.24,692.75
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,985.52,700.23
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,992.61,703.12
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,996.47,704.12
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,994.56,703.05
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,989.4,700.09
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,882.43,628.5
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,767.3,543.69
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,854.93,611.88
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,924.11,659.5
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,896.74,642.29
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,866.73,623.97
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,758.35,551.18
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,659.9,478.73
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,696.48,511.72
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,713.71,528.88
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,461.53,346.36
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,248.99,183.95
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,383.89,288.71
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,493.86,369.38
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,438.96,327.72
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,386.92,287.96
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,314.74,233.1
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,257.73,190.75
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,219.63,161.08
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,182.42,131.8
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,146.53,104.1
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,112.63,78.86
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,81.66,57.91
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,59.51,44.62
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,42.79,29.95
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,25.58,13.73
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,10.69,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,53.17,25.43
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,106.75,72.48
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,159.25,115.79
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,221.36,167.23
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,278.3,215.0
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,341.39,266.73
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,331.51,259.68
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,305.62,238.35
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,382.47,297.94
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,460.43,356.9
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,460.97,353.97
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,446.76,340.2
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,436.98,330.83
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,415.55,312.86
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,402.97,301.74
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,388.79,289.46
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,384.84,285.18
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,380.43,280.6
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,348.18,256.18
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,309.62,227.32
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,505.66,369.44
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,689.25,494.31
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,679.41,483.9
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,668.55,474.33
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,719.6,508.82
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,773.72,543.88
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,799.33,559.8
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,822.31,573.97
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,882.46,618.69
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,924.83,645.22
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,898.97,627.86
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,870.2,609.48
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,732.24,519.83
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,606.81,430.5
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,668.71,480.86
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,708.52,513.66
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,616.14,447.32
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,540.22,392.07
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,536.61,392.91
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,516.83,380.07
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,461.57,339.2
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,409.23,299.19
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,354.74,255.78
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,301.76,212.47
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,247.8,168.34
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,197.4,127.29
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,147.8,88.87
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,103.19,58.05
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,61.33,36.46
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,42.81,30.44
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.33,21.99
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.32,11.72
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,14.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,10.09,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,52.62,23.96
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,107.03,72.39
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,162.21,117.65
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,228.56,172.53
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,288.09,222.19
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,352.16,274.25
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,412.49,322.18
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,477.08,371.92
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,532.99,413.35
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,590.28,454.45
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,643.52,491.44
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,695.5,525.26
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,741.68,554.01
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,786.78,581.48
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,827.74,605.64
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,867.12,628.37
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,893.92,642.98
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,923.07,659.11
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,947.9,672.34
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,969.99,683.82
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,985.27,692.92
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,997.34,700.17
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,1007.03,704.63
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,1013.47,707.18
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,1011.08,706.28
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,1005.28,703.42
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,994.14,695.88
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,979.71,686.39
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,960.16,674.79
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,937.51,661.27
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,910.5,643.94
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,880.67,624.77
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,846.0,604.64
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,808.92,582.7
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,767.33,556.28
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,723.94,528.37
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,677.02,497.57
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,628.88,463.48
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,577.12,425.91
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,525.06,387.08
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,468.05,344.18
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,413.86,301.93
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,357.36,256.27
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,302.92,211.24
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,247.88,165.75
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,193.37,121.05
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,141.85,81.15
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,95.74,49.79
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,52.6,28.73
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,35.99,24.46
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,28.86,18.06
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,21.18,9.72
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
