Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,12.61,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,59.82,26.07
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,116.51,77.56
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,175.49,126.04
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,246.42,184.89
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,305.48,234.89
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,370.11,287.97
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,430.94,336.78
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,494.89,386.47
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,550.84,428.44
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,607.7,469.73
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,658.86,504.65
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,709.56,537.96
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,752.01,565.86
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,796.7,595.04
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,835.92,619.13
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,873.17,641.65
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,905.15,660.2
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,934.47,676.88
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,958.42,690.22
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,979.36,701.63
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,994.2,710.31
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,1005.7,716.97
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,1012.72,719.71
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,1016.31,720.39
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,1013.43,718.56
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,1007.09,714.67
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,995.88,706.34
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,981.35,696.03
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,961.63,683.9
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,938.77,669.8
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,910.69,650.96
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,879.86,630.36
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,844.99,608.17
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,807.7,584.26
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,763.19,555.32
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,717.87,525.59
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,671.45,495.19
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,623.92,462.04
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,570.6,423.06
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,518.74,384.07
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,464.67,343.06
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,411.3,301.27
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,355.47,256.01
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,299.33,209.75
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,244.74,164.72
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,193.62,122.8
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,143.32,84.14
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,99.0,54.26
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,57.32,33.7
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,41.7,29.19
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.26,20.8
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.61,10.39
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,42.02,16.86
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,91.22,62.29
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,152.53,111.08
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,225.83,170.83
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,284.93,220.34
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,352.79,275.71
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,417.81,327.13
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,488.73,381.53
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,545.67,424.28
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,603.99,466.81
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,656.91,503.36
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,712.15,538.9
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,759.05,568.74
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,804.79,597.32
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,846.17,622.5
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,881.02,643.0
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,913.88,662.01
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,944.2,679.2
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,968.77,692.55
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,990.39,704.0
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,1005.95,713.07
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,1018.22,720.15
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,1025.08,722.71
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,1028.51,723.24
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,1025.98,721.37
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,1020.03,717.48
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,1009.69,709.49
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,996.02,699.54
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,975.74,686.96
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,952.36,672.49
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,924.52,655.17
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,893.79,635.98
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,857.84,613.31
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,819.51,588.97
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,777.73,562.15
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,734.02,533.81
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,686.21,501.91
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,637.21,466.99
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,584.69,428.9
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,529.46,387.93
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,473.7,346.01
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,418.57,303.2
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,361.65,257.89
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,306.56,212.82
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,250.04,166.21
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,194.08,120.49
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,141.69,80.18
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,94.8,48.76
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,50.98,28.23
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,36.32,24.58
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,29.19,18.2
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.01,8.87
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,48.58,17.91
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,108.5,72.56
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,167.22,120.27
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,241.55,181.15
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,301.19,231.36
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,366.68,284.94
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,429.19,334.87
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,496.39,386.86
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,552.09,428.36
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,610.09,470.15
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,663.16,505.46
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,716.36,538.93
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,758.96,565.19
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,803.87,592.6
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,844.15,616.39
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,882.5,638.57
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,914.14,656.07
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,943.11,671.69
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,967.19,684.44
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,988.23,695.25
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,1003.14,703.69
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,1014.66,710.15
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,1020.72,712.25
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,1023.27,712.32
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,1020.31,710.59
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,1013.87,706.84
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,1002.52,698.7
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,987.83,688.61
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,967.46,676.49
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,943.97,662.44
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,916.05,645.85
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,885.27,627.32
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,850.08,605.57
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,812.46,582.06
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,770.56,555.52
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,726.77,527.42
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,679.11,497.2
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,630.2,463.43
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,578.07,425.58
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,525.48,386.32
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,470.51,344.77
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,413.22,300.24
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,356.39,254.21
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,301.26,208.5
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,245.04,162.03
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,192.02,118.48
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,137.37,76.39
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,90.44,45.11
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,46.4,25.04
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,32.89,21.71
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,26.52,15.95
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,19.68,7.44
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,51.41,16.76
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,119.89,78.57
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,178.0,126.69
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,247.64,184.22
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,307.74,234.7
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,373.54,288.17
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,434.23,336.2
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,497.45,384.5
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,554.01,426.18
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,611.51,467.13
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,664.21,501.27
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,716.65,533.61
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,758.98,559.13
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,803.58,585.71
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,843.41,608.98
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,881.17,630.6
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,913.4,648.43
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,942.93,664.42
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,967.09,677.37
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,988.18,688.43
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,1003.57,697.47
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,1015.59,704.57
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,1021.15,706.36
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,1023.19,706.15
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,1020.19,704.47
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,1013.71,700.8
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,1002.33,693.17
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,987.59,683.56
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,968.14,672.16
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,945.53,658.84
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,917.49,642.39
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,886.55,624.0
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,851.24,602.4
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,813.48,579.05
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,770.59,552.11
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,726.03,523.76
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,678.46,493.85
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,629.67,460.53
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,577.94,423.31
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,525.71,384.61
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,467.82,341.31
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,412.74,298.56
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,355.75,252.6
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,300.42,206.91
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,244.16,160.67
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,191.18,117.39
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,136.24,75.34
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,89.08,44.2
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,45.29,24.79
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,33.04,21.71
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,26.21,15.57
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,18.86,6.3
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,53.13,15.33
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,123.35,80.16
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,181.55,128.82
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,251.09,186.66
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,311.24,237.55
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,376.93,291.33
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,435.64,337.61
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,498.46,385.15
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,555.53,427.38
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,613.51,468.87
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,665.12,503.22
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,712.59,533.46
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,759.14,562.51
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,804.35,590.13
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,842.88,612.87
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,879.12,633.84
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,911.8,652.29
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,941.81,668.86
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,964.33,680.92
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,983.57,690.95
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,998.28,699.65
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,1009.66,706.39
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,1015.64,708.77
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,1018.12,709.09
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,1015.09,707.27
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,1008.63,703.44
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,995.86,694.65
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,979.89,683.95
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,959.75,671.85
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,936.55,657.85
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,806.77,572.23
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,682.76,481.94
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,754.34,540.26
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,803.82,578.18
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,761.42,550.6
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,717.37,522.14
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,670.74,490.58
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,621.71,455.75
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,569.95,418.16
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,517.74,379.24
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,462.72,337.79
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,408.45,295.6
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,352.52,251.06
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,297.97,206.43
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,239.96,158.9
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,187.78,116.29
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,136.05,76.39
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,89.04,45.11
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,45.64,26.0
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,34.1,22.56
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,26.38,15.65
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.03,5.13
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,51.83,12.7
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,120.11,77.94
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,177.49,125.94
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,245.67,182.54
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,306.72,233.84
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,373.65,288.3
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,434.21,336.29
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,496.76,384.11
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,554.18,426.32
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,612.64,467.79
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,665.15,502.82
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,717.39,535.88
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,764.69,564.79
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,806.53,589.48
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,846.34,612.41
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,884.04,633.58
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,915.59,652.25
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,944.44,669.19
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,968.04,681.4
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,988.52,691.68
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,1003.76,700.67
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,1015.64,707.74
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,1020.14,708.93
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,1021.07,708.12
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,1017.98,706.43
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,1011.46,702.77
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,998.62,695.76
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,982.55,686.8
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,961.87,674.59
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,938.15,660.5
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,909.72,643.72
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,878.61,625.11
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,842.69,602.93
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,804.47,579.07
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,759.84,550.7
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,714.3,521.39
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,607.89,444.19
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,520.61,379.18
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,482.56,352.83
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,443.4,324.81
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,432.38,317.46
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,402.4,293.36
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,346.47,248.29
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,292.77,204.13
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,237.73,159.21
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,186.59,117.84
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,136.56,79.8
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,91.98,50.4
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,51.34,31.99
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,40.24,27.72
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,29.79,18.43
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.75,4.75
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,45.79,8.56
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,105.45,68.71
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,159.83,113.98
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,227.1,169.85
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,286.13,219.46
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,351.3,272.73
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,411.45,320.76
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,475.42,370.17
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,532.04,412.31
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,590.08,454.11
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,641.67,489.1
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,695.11,522.86
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,741.5,551.76
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,786.76,579.35
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,826.95,602.1
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,860.55,620.12
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,892.51,638.14
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,921.96,654.39
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,946.33,667.32
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,967.71,678.35
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,982.94,686.99
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,994.94,693.73
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,1001.62,696.24
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,1004.93,696.81
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,1002.34,694.94
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,996.39,691.16
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,984.69,684.31
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,969.8,675.59
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,949.87,663.44
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,926.93,649.47
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,898.89,631.27
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,868.21,611.41
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,833.2,590.69
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,795.92,568.32
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,753.69,541.53
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,709.96,513.49
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,662.0,480.93
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,613.37,446.63
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,561.74,409.53
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,510.05,371.39
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,455.06,330.45
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,401.03,288.91
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,343.1,242.95
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,289.58,199.32
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,234.67,154.91
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,183.59,113.96
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,133.5,76.48
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,89.28,48.0
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,48.61,34.73
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,38.74,26.33
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,28.64,17.34
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,17.97,3.24
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,43.17,5.33
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,98.28,63.98
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,153.9,109.46
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,223.66,166.72
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,283.06,216.39
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,348.76,269.86
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,410.57,318.42
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,476.93,368.74
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,533.73,410.64
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,591.93,452.14
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,644.37,487.3
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,698.75,521.2
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,745.36,549.48
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,790.82,576.31
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,831.07,599.35
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,864.75,617.71
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,897.35,635.47
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,927.41,651.4
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,951.79,663.63
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,973.22,673.98
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,988.1,682.66
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,999.68,689.49
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,1006.88,692.32
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,1010.68,693.22
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,1007.57,691.5
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,1001.04,687.87
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,989.68,680.38
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,975.02,670.97
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,954.77,659.19
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,931.45,645.55
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,903.33,629.2
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,872.44,611.0
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,837.18,589.31
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,799.56,565.97
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,755.67,538.57
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,710.64,510.1
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,663.75,479.81
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,614.55,446.34
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,561.87,408.55
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,509.13,369.69
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,454.22,328.88
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,400.22,287.38
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,341.83,241.04
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,287.82,197.04
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,232.92,152.63
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,181.77,111.68
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,131.28,74.14
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,86.87,45.98
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,45.9,32.32
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,37.45,25.13
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.5,16.26
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.2,1.56
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,36.81,1.23
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,83.67,54.22
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,142.02,101.39
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,208.78,155.88
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,266.87,204.09
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,331.79,256.66
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,396.03,306.81
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,463.13,357.46
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,519.85,399.28
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,578.25,440.98
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,632.54,478.53
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,687.5,514.8
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,731.7,542.04
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,777.07,569.58
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,817.52,592.41
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,856.25,613.69
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,888.9,631.98
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,919.12,648.6
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,943.8,661.6
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,959.78,669.16
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,975.04,678.2
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,987.14,685.37
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,994.49,688.3
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,998.6,689.37
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,996.42,687.75
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,990.94,684.27
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,978.77,675.76
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,963.5,665.47
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,943.74,653.54
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,921.05,639.85
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,892.02,622.2
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,860.57,602.99
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,826.93,583.53
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,788.99,561.08
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,746.04,533.92
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,701.84,505.48
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,654.48,474.09
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,606.3,441.26
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,554.48,404.15
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,501.08,364.95
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,446.49,324.33
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,393.12,283.36
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,337.45,239.23
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,284.43,196.32
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,231.23,153.63
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,182.26,114.8
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,133.41,78.55
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,90.57,51.21
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,51.37,36.72
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,42.13,28.78
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,30.04,18.08
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.47,0.31
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,41.87,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,96.7,62.19
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,151.88,107.63
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,221.18,164.65
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,281.26,214.95
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,347.75,269.13
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,409.1,317.38
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,474.89,367.27
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,532.54,409.95
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,591.65,452.29
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,644.07,488.51
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,698.58,523.7
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,745.33,552.73
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,790.93,580.44
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,827.49,600.39
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,866.71,621.72
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,899.02,639.46
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,928.75,655.39
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,953.14,668.19
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,974.59,679.14
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,990.04,688.22
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,1002.17,695.39
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,1010.3,699.15
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,1015.04,700.94
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,1012.87,700.07
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,1007.21,697.18
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,995.6,689.26
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,980.62,679.37
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,959.97,667.12
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,936.17,652.94
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,907.95,636.21
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,876.86,617.55
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,841.37,595.7
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,803.44,572.11
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,669.87,480.5
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,555.43,396.06
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,600.22,434.44
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,619.53,452.73
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,566.68,414.13
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,513.48,374.51
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,455.37,330.82
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,400.1,287.74
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,343.08,241.7
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,288.09,196.32
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,232.12,150.49
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,177.07,106.12
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,125.06,67.43
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,79.01,38.87
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,36.91,24.83
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,32.29,20.73
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,23.96,13.19
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,14.93,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
