Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,22.97,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,63.6,23.71
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,121.88,84.07
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,188.89,140.38
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,251.32,193.66
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,319.96,250.94
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,381.01,300.91
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,446.22,352.47
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,431.71,339.99
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,395.03,309.22
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,384.37,298.76
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,374.11,287.98
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,432.43,331.69
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,492.93,376.07
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,590.0,447.21
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,683.99,514.29
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,670.79,501.45
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,652.64,485.68
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,632.06,468.61
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,617.76,455.85
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,659.42,485.46
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,700.72,514.28
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,643.76,472.41
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,585.78,429.85
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,707.14,519.56
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,823.4,602.37
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,886.74,650.75
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,933.76,681.68
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,531.05,402.39
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,130.06,94.42
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,331.86,248.26
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,529.27,391.1
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,367.61,273.97
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,212.89,158.63
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,364.25,275.07
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,501.61,376.33
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,455.0,341.58
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,410.39,308.79
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,361.66,272.73
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,315.68,238.4
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,327.27,246.77
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,320.2,238.06
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,260.75,191.3
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,208.9,151.35
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,166.87,118.15
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,127.98,88.27
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,90.91,61.85
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,58.51,43.95
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,44.22,31.26
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,26.26,13.88
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,10.89,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,23.27,5.15
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,71.32,48.93
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,126.07,94.08
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,175.52,135.35
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,231.82,181.75
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,314.5,248.07
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,402.46,316.91
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,366.04,286.74
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,311.6,241.46
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,310.06,238.87
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,312.48,238.81
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,445.1,340.36
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,588.08,445.29
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,707.99,533.02
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,831.71,617.03
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,774.18,572.96
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,694.86,511.18
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,522.65,387.15
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,337.76,249.31
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,578.16,427.41
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,796.05,578.47
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,751.91,543.17
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,698.78,503.74
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,534.44,389.19
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,359.9,263.19
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,414.63,303.39
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,462.46,337.47
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,446.43,326.02
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,430.47,314.88
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,640.51,474.34
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,817.11,599.74
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,693.56,510.21
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,582.83,427.57
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,627.81,465.5
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,650.79,485.74
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,601.45,449.54
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,551.79,412.78
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,498.13,372.43
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,445.01,331.41
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,389.83,288.23
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,336.61,245.41
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,280.75,199.49
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,228.24,155.95
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,176.09,114.25
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,129.12,78.86
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,83.59,49.5
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,47.62,34.59
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,35.88,24.15
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.46,11.1
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,19.55,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,54.21,15.09
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,111.5,76.45
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,175.15,129.69
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,235.71,180.76
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,304.05,237.05
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,363.96,285.43
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,431.52,337.92
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,490.36,382.22
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,551.3,426.61
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,605.4,464.0
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,660.14,500.68
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,707.55,532.25
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,754.19,562.47
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,795.85,587.75
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,833.05,609.7
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,661.96,487.75
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,446.18,326.73
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,553.51,404.94
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,653.75,474.73
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,817.37,593.04
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,967.62,692.29
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,971.17,691.73
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,971.36,690.53
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,967.1,687.62
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,959.54,682.78
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,945.86,674.6
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,929.07,664.54
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,906.85,650.65
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,881.78,634.98
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,850.67,615.36
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,817.28,594.19
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,778.95,570.47
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,738.78,545.27
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,652.05,482.49
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,575.78,426.01
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,516.06,382.99
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,461.21,342.88
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,299.52,224.15
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,155.88,115.75
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,135.0,100.53
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,114.28,84.97
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,100.37,74.39
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,86.5,63.7
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,72.23,52.64
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,57.99,41.38
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,44.92,30.84
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,31.86,21.33
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,20.26,11.17
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.67,0.23
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.42,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,94.13,72.1
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,194.5,152.53
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,166.75,129.29
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,132.94,101.25
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,302.5,235.74
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,481.78,369.81
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,551.71,418.62
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,633.46,474.6
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,484.95,363.23
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,314.53,233.54
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,293.55,218.19
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,280.73,208.15
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,478.14,352.1
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,663.01,477.24
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,647.48,463.59
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,630.37,450.74
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,688.33,489.95
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,752.51,531.51
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,775.91,547.81
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,797.33,563.2
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,747.66,529.33
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,698.37,495.9
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,781.32,557.46
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,850.94,607.73
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,822.75,589.71
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,792.23,570.93
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,755.52,547.5
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,717.42,522.72
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,626.01,458.48
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,545.78,400.87
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,550.6,408.55
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,539.4,402.98
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,451.92,337.68
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,381.01,284.49
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,360.6,268.24
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,327.82,239.95
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,273.21,195.29
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,222.36,153.43
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,171.04,112.79
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,125.46,78.83
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,81.77,50.79
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,50.4,36.83
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,37.88,25.59
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,21.71,7.95
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,16.17,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,41.99,5.84
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,103.8,71.08
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,168.08,124.78
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,227.66,175.07
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,295.13,230.81
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,356.77,280.78
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,426.52,335.37
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,429.08,335.62
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,414.92,322.4
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,389.71,300.51
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,362.37,276.39
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,407.88,309.49
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,454.25,342.25
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,535.04,399.95
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,628.44,464.19
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,565.04,416.14
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,495.9,364.43
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,495.58,362.9
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,494.51,360.47
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,567.69,411.83
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,632.22,455.93
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,799.65,575.32
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,953.75,677.12
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,878.57,625.25
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,798.4,568.73
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,791.95,565.81
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,787.65,563.58
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,829.57,596.85
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,863.17,622.39
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,757.61,547.7
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,659.52,476.15
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,700.23,511.45
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,723.97,533.61
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,599.86,443.5
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,492.9,364.2
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,466.72,347.42
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,438.2,327.97
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,445.12,334.47
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,432.96,324.4
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,378.12,281.29
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,325.61,239.0
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,270.6,193.87
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,219.96,152.11
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,169.07,111.73
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,124.0,78.23
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,80.68,50.77
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,54.15,39.92
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,37.46,25.12
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,20.11,5.54
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,13.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,35.18,1.56
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,90.14,60.99
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,149.9,110.61
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,213.79,163.66
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,280.7,218.53
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,340.81,267.1
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,405.9,318.26
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,464.19,363.41
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,525.05,409.45
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,581.7,450.42
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,636.46,489.14
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,684.76,521.81
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,732.58,553.44
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,773.97,579.57
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,814.04,604.14
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,846.56,624.57
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,876.94,643.52
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,901.95,657.56
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,924.37,669.87
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,720.65,527.08
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,487.77,355.41
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,587.17,426.94
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,677.55,488.9
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,823.04,595.38
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,948.36,681.0
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,936.38,672.29
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,921.22,662.75
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,791.66,573.78
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,665.27,481.22
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,670.91,487.67
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,673.03,490.84
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,711.72,523.51
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,732.06,542.57
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,685.39,509.69
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,638.38,476.32
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,588.11,440.86
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,537.77,404.34
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,405.28,304.61
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,302.42,226.85
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,326.48,244.01
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,323.5,236.42
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,268.24,190.68
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,216.26,147.63
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,164.66,106.76
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,119.03,73.14
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,75.27,46.02
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,46.71,33.65
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,32.75,21.15
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,19.29,3.22
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,20.67,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,56.84,0.99
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,120.84,81.45
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,193.52,142.66
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,256.91,197.23
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,328.49,257.41
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,301.58,238.37
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,241.39,189.82
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,329.15,259.36
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,419.72,329.22
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,550.76,430.66
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,686.68,530.41
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,607.37,466.09
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,487.51,369.63
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,482.45,363.69
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,474.28,354.99
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,473.91,353.69
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,481.25,357.85
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,476.72,352.82
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,471.45,347.38
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,737.8,548.15
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,978.35,710.75
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,751.62,553.67
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,492.3,359.75
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,630.29,461.85
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,764.01,556.21
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,651.86,475.8
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,543.24,397.19
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,731.0,541.38
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,882.44,648.12
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,673.06,499.92
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,471.34,346.9
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,367.65,272.45
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,266.48,197.71
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,243.88,181.36
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,221.57,164.96
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,218.38,163.28
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,214.99,161.42
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,246.56,186.08
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,274.19,207.2
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,290.72,219.18
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,293.04,217.75
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,246.02,179.18
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,197.64,139.36
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,158.79,104.06
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,110.49,63.06
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,65.38,36.55
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,38.84,27.01
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,28.77,17.77
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,18.12,0.2
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,25.15,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,92.43,61.85
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,173.3,127.52
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,234.75,179.66
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,307.66,240.22
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,351.36,276.73
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,396.6,312.86
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,450.04,354.67
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,504.15,395.89
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,453.32,353.29
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,385.27,296.7
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,433.05,331.65
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,481.85,366.34
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,665.09,506.2
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,845.63,631.79
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,877.47,651.03
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,906.61,669.33
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,749.95,556.63
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,555.28,407.67
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,773.33,572.81
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,973.61,708.55
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,977.23,709.3
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,977.3,709.25
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,972.34,705.8
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,963.86,700.19
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,806.82,591.02
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,639.74,464.82
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,582.52,424.89
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,523.08,382.46
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,688.65,510.94
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,817.43,604.01
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,656.02,488.89
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,510.24,378.06
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,583.7,438.13
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,630.22,476.0
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,580.43,438.71
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,530.53,400.97
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,476.93,359.73
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,424.0,317.92
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,368.11,273.34
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,314.66,229.64
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,259.79,184.11
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,208.94,141.96
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,157.58,101.55
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,112.79,69.12
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,71.0,44.38
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,50.41,36.62
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,34.33,22.08
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,18.56,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,14.17,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,36.57,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,99.04,66.06
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,164.16,120.42
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,226.04,172.81
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,297.04,232.13
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,361.29,284.74
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,428.72,338.36
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,487.58,383.8
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,548.7,429.61
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,466.07,362.29
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,339.24,259.92
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,544.98,420.99
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,753.93,574.09
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,792.63,597.51
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,832.45,622.42
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,864.61,642.9
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,894.29,661.66
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,917.85,674.95
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,938.47,686.29
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,822.9,604.14
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,682.41,498.29
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,838.75,614.88
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,972.15,703.57
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,967.09,698.85
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,958.59,692.99
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,827.75,603.46
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,690.59,500.96
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,796.21,583.55
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,878.71,641.9
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,846.86,620.58
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,812.52,598.26
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,689.57,510.68
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,577.49,425.75
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,619.29,461.59
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,638.36,479.14
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,588.03,441.69
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,537.32,403.45
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,481.13,360.39
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,427.16,317.84
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,370.4,272.6
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,315.81,227.94
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,259.12,181.02
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,207.16,138.1
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,155.21,97.36
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,109.34,64.55
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,66.25,39.97
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,44.01,31.07
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,30.28,18.53
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.82,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,20.67,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,82.83,55.1
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,146.39,107.98
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,212.46,163.05
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,283.57,221.79
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,350.63,276.48
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,428.17,337.87
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,488.17,384.73
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,550.61,432.23
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,610.47,476.01
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,672.29,519.89
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,720.68,551.56
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,765.53,580.23
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,809.71,607.99
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,852.57,634.44
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,885.11,654.9
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,915.03,673.58
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,933.97,683.86
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,955.72,696.1
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,969.84,704.46
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,980.55,710.75
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,984.84,711.57
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,985.61,710.26
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,979.9,706.35
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,970.7,700.34
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,956.22,689.91
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,938.42,677.45
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,915.06,662.55
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,888.66,645.7
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,856.88,625.27
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,822.54,603.08
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,782.73,576.86
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,741.78,549.74
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,694.96,518.11
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,646.95,483.72
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,595.04,446.56
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,542.74,408.03
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,486.77,364.89
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,430.02,320.08
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,372.46,273.98
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,317.02,228.4
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,259.45,180.86
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,206.4,137.01
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,152.8,94.78
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,106.04,61.46
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,62.21,37.12
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,41.74,29.26
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.76,17.15
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.99,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,17.02,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,72.49,47.65
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,134.44,99.25
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,193.76,148.62
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,262.12,205.02
