Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,304.94,235.76
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,370.27,288.8
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,440.95,343.91
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,500.22,388.79
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,561.44,433.38
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,613.59,470.03
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,667.83,505.82
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,715.51,535.1
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,762.0,562.76
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,801.3,585.24
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,838.5,605.87
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,864.92,620.91
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,893.75,637.48
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,916.29,649.19
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,935.7,658.96
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,948.05,666.88
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,956.93,672.82
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,961.13,674.6
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,961.76,674.29
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,955.12,670.47
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,944.93,664.6
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,929.35,654.54
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,910.36,642.41
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,885.89,627.73
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,858.32,611.08
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,825.16,591.04
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,789.34,569.08
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,748.79,543.45
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,706.17,516.16
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,659.22,484.58
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,610.92,450.36
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,558.04,412.69
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,505.08,373.69
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,448.72,330.21
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,393.16,286.06
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,334.65,238.99
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,276.54,191.22
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,219.04,143.85
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,165.75,100.63
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,113.19,61.92
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,68.01,34.68
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,32.49,21.34
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,25.72,14.77
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,12.82,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,24.8,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,96.26,54.21
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,172.41,123.58
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,237.81,179.46
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,312.59,241.66
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,378.35,294.76
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,449.37,349.57
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,509.18,394.24
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,568.97,437.08
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,623.82,473.63
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,678.74,507.19
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,726.3,536.74
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,772.57,564.96
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,807.68,585.43
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,845.32,607.43
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,876.47,626.3
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,904.79,643.41
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,926.8,655.8
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,945.54,666.24
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,958.46,673.39
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,967.85,678.51
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,970.74,678.95
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,969.99,677.33
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,963.7,673.28
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,953.81,667.18
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,937.49,655.88
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,917.75,642.62
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,892.93,627.6
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,864.98,610.64
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,831.5,590.54
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,795.35,568.56
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,754.22,543.53
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,710.96,516.79
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,660.29,482.59
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,609.17,446.48
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,556.04,408.32
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,502.68,368.86
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,446.6,326.25
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,389.85,281.88
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,330.94,235.18
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,274.61,189.37
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,217.67,143.15
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,165.46,101.47
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,113.31,63.63
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,68.92,37.12
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,35.66,23.9
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,26.29,14.99
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,13.36,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,10.83,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,68.87,37.12
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,135.99,97.7
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,196.97,148.5
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,266.85,205.63
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,331.47,257.12
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,402.47,311.7
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,372.73,287.96
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,326.85,250.93
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,364.52,278.08
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,401.36,303.49
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,450.3,338.01
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,509.56,378.88
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,539.9,398.01
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,569.14,416.31
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,725.91,529.18
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,885.04,634.01
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,911.04,647.12
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,934.33,659.9
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,830.24,591.28
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,710.51,506.22
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,848.55,605.61
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,966.85,680.56
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,960.45,676.26
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,950.53,671.04
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,859.95,612.72
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,762.39,542.95
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,822.64,589.91
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,863.95,618.02
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,830.59,596.93
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,794.56,574.52
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,753.43,549.63
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,710.98,523.46
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,663.54,490.74
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,614.66,455.94
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,561.5,416.94
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,507.95,376.53
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,451.27,332.66
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,395.26,287.96
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,334.18,238.85
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,277.03,191.62
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,218.63,143.46
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,164.49,99.67
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,111.15,60.8
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,65.39,34.05
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,33.15,21.94
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,25.41,14.15
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,15.73,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,21.5,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,89.29,47.42
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,162.05,116.65
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,226.97,172.18
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,300.74,233.59
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,363.88,284.48
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,431.2,336.13
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,491.02,380.79
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,552.93,425.3
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,606.53,462.2
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,660.07,497.89
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,708.1,529.94
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,755.16,560.77
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,792.29,583.9
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,830.25,607.46
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,861.14,625.35
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,889.39,641.48
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,910.78,653.15
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,929.03,662.9
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,941.48,670.4
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,950.59,675.95
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,950.75,675.06
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,947.41,672.14
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,939.98,667.7
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,929.22,661.28
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,911.79,651.07
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,891.37,638.97
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,764.32,552.37
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,641.46,463.21
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,571.89,415.38
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,509.65,371.42
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,610.49,449.87
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,683.28,505.59
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,632.34,468.78
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,582.37,432.62
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,424.8,316.99
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,295.47,220.12
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,296.12,221.21
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,290.05,215.92
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,215.88,160.64
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,153.71,114.88
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,168.56,120.35
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,161.41,106.11
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,113.6,71.44
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,73.61,46.43
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,45.86,32.28
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,29.59,16.85
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,17.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,66.05,32.42
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,139.73,99.91
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,202.24,152.87
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,274.81,213.44
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,344.64,271.0
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,420.2,331.61
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,407.05,320.33
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,372.86,291.52
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,507.63,396.85
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,655.92,507.26
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,702.59,538.5
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,748.12,569.12
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,788.58,594.69
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,822.19,615.28
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,852.88,634.77
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,880.85,652.38
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,903.45,665.31
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,922.93,676.2
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,935.39,683.61
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,944.4,688.89
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,943.98,686.73
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,939.95,682.4
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,933.1,678.03
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,922.81,671.53
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,906.87,660.06
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,887.68,646.58
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,780.1,572.37
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,669.44,489.57
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,730.48,539.65
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,768.63,569.76
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,648.85,482.67
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,541.17,401.01
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,433.27,322.38
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,336.29,250.25
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,428.34,323.29
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,484.75,365.43
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,418.44,313.06
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,360.31,266.66
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,311.82,226.23
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,260.1,181.77
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,203.93,134.9
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,152.59,93.31
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,102.16,57.02
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,60.07,33.04
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,32.88,21.52
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,23.33,11.61
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,64.97,30.16
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,137.81,98.34
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,199.84,151.27
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,271.95,212.06
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,336.6,265.79
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,405.36,321.23
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,336.76,266.46
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,241.19,187.9
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,435.93,343.49
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,638.64,497.63
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,686.07,528.69
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,732.63,559.08
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,582.61,444.2
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,387.55,291.27
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,634.49,481.61
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,870.55,647.48
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,893.07,660.1
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,912.61,672.21
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,705.95,526.04
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,465.77,344.21
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,455.63,336.67
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,445.31,328.23
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,577.64,426.14
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,705.53,517.37
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,666.73,487.93
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,622.84,455.88
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,739.16,545.96
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,829.01,610.96
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,795.06,587.93
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,758.82,564.0
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,717.89,537.75
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,675.23,509.1
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,622.38,470.17
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,571.46,431.99
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,519.6,393.63
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,468.18,354.51
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,413.72,311.45
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,361.3,268.98
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,305.77,223.81
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,252.93,180.18
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,199.29,136.3
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,151.53,98.46
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,104.34,64.62
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,65.53,41.18
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,41.7,28.95
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,26.44,13.32
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,15.73,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,18.94,4.94
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,39.55,25.82
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,69.53,50.88
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,104.58,80.08
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,138.25,107.68
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,173.3,135.88
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,224.62,176.97
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,285.87,225.01
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,331.48,259.44
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,378.36,294.18
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,431.97,334.1
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,487.37,374.59
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,513.53,391.46
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,538.42,407.3
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,614.99,462.66
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,684.63,511.93
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,797.65,595.02
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,900.7,664.27
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,849.84,627.47
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,786.37,578.57
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,661.81,488.04
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,528.4,389.31
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,557.61,410.85
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,578.17,425.41
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,656.42,483.2
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,723.31,531.76
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,594.9,438.92
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,464.45,343.48
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,495.95,368.05
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,519.7,385.99
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,342.05,257.27
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,169.56,126.92
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,111.79,82.82
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,54.16,37.66
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,70.14,50.63
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,86.12,63.63
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,58.49,41.7
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,30.91,19.55
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,27.03,16.53
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,23.16,13.46
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,19.3,10.32
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,15.43,7.13
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,12.05,4.33
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,8.67,1.48
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,5.3,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,6.75,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,13.5,5.24
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,23.16,13.58
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,32.82,21.88
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,43.94,31.3
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,55.08,40.59
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,79.72,60.95
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,104.93,81.5
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,98.37,75.82
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,92.13,70.45
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,83.69,63.32
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,75.46,56.42
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,66.27,48.77
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,57.08,41.15
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,103.78,78.91
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,151.39,116.85
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,172.56,133.26
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,193.79,149.59
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,213.06,164.54
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,232.3,179.42
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,219.63,169.06
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,207.02,158.85
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,215.15,165.17
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,223.2,171.4
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,283.56,217.67
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,348.87,266.78
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,246.53,188.68
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,151.21,114.66
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,117.14,88.06
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,83.29,61.3
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,166.31,127.37
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,248.41,191.56
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,211.95,163.3
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,176.16,135.56
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,159.73,122.94
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,143.55,110.44
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,85.13,63.86
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,26.07,15.85
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,23.17,13.57
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,20.27,11.25
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.88,8.47
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,13.5,5.65
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,10.12,2.81
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.33,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.93,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.98,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,17.38,2.85
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,36.2,23.68
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,63.25,46.94
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,90.67,70.46
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,125.19,99.44
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,156.98,125.65
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,148.03,117.62
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,143.02,112.57
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,185.54,146.67
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,236.68,186.91
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,256.1,201.06
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,275.43,215.01
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,367.91,286.63
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,472.29,364.57
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,493.96,379.29
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,515.29,394.04
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,575.59,437.17
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,645.07,485.38
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,687.48,515.3
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,729.23,544.57
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,674.61,503.24
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,611.3,456.25
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,555.73,415.83
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,494.0,370.49
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,549.72,412.45
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,596.2,446.69
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,515.89,387.76
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,434.25,327.55
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,424.6,321.33
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,414.49,314.4
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,467.65,356.81
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,511.82,391.49
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,476.24,365.27
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,440.57,339.05
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,413.89,319.23
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,384.2,296.42
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,303.11,233.97
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,234.2,181.08
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,203.43,156.87
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,173.24,132.68
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,169.01,120.84
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,139.59,86.71
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,91.11,52.28
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,50.78,30.35
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,30.17,19.74
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,18.76,5.03
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,73.3,23.4
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,162.0,116.27
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,227.48,174.26
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,302.88,239.01
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,367.58,293.91
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,437.36,350.76
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,497.7,397.92
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,558.06,443.2
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,612.81,481.58
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,667.66,517.28
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,714.9,546.84
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,760.84,574.71
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,795.69,594.82
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,833.05,616.37
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,863.41,632.9
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,890.94,647.44
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,912.74,658.16
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,931.25,666.79
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,943.04,673.28
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,951.26,677.73
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,954.92,678.91
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,954.92,677.97
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,947.41,673.13
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,936.25,666.2
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,919.62,656.66
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,899.51,644.98
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,873.38,628.85
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,844.08,610.73
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,810.47,588.57
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,774.07,564.56
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,732.54,538.11
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,688.85,509.95
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,641.28,476.77
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,592.15,441.42
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,538.74,402.47
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,484.8,361.78
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,426.52,316.04
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,369.86,269.95
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,310.34,220.79
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,253.07,172.44
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,194.53,123.35
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,140.31,79.73
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,85.45,41.9
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,40.59,20.55
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,23.04,13.37
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,15.56,1.45
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,77.86,20.71
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,174.73,126.06
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,242.48,187.47
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,320.25,255.63
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,385.54,312.5
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,453.81,369.84
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,515.04,419.54
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,577.85,468.71
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,633.46,510.07
