Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,689.03,548.44
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,732.42,577.15
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,778.62,607.4
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,818.68,633.0
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,856.47,656.81
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,887.94,675.93
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,916.39,692.86
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,938.28,705.24
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,956.73,715.33
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,968.83,722.62
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,977.21,727.58
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,978.7,726.9
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,976.36,723.86
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,969.02,718.8
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,957.91,711.37
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,940.78,700.02
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,920.05,686.36
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,894.14,669.02
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,864.93,649.48
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,830.38,626.44
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,792.94,601.3
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,750.3,572.17
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,705.4,541.23
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,655.53,504.12
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,604.36,465.11
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,549.65,423.22
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,493.36,378.82
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,434.71,330.58
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,376.65,281.44
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,315.7,229.32
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,257.16,178.42
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,196.98,127.15
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,141.66,82.18
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,85.33,42.93
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,39.63,21.45
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,23.75,14.17
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,15.8,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,78.55,15.7
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,177.23,128.05
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,245.16,189.91
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,323.17,258.13
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,389.37,315.4
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,458.29,372.69
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,519.26,420.77
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,581.76,467.7
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,636.85,505.9
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,691.71,540.39
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,739.76,571.16
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,781.7,597.1
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,820.83,620.74
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,857.52,642.4
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,888.81,660.86
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,917.09,677.23
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,938.02,687.42
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,955.47,695.4
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,966.95,700.96
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,974.71,704.31
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,976.57,702.73
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,974.63,698.98
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,966.75,693.9
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,955.1,686.67
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,937.44,675.32
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,916.22,661.81
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,889.83,645.56
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,860.18,627.24
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,824.72,606.32
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,786.42,583.17
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,743.48,555.96
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,698.35,526.8
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,648.88,490.87
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,597.97,452.95
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,542.99,412.34
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,487.55,369.86
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,427.96,322.06
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,370.15,274.05
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,309.42,222.92
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,251.12,172.81
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,191.42,122.11
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,136.46,77.71
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,80.91,39.76
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,35.96,19.76
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,22.61,13.06
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,15.06,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.78,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,11.57,3.67
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,20.26,11.31
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,28.95,18.88
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,38.14,26.69
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,47.33,34.35
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,142.06,112.9
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,242.5,192.5
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,335.02,263.53
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,435.73,337.65
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,331.55,256.76
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,211.58,162.09
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,251.76,193.06
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,301.23,229.74
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,407.92,309.31
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,526.16,393.39
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,563.93,418.02
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,601.57,442.84
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,655.33,479.41
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,699.76,509.03
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,747.48,542.44
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,800.67,578.68
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,703.51,509.57
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,607.78,441.48
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,602.05,437.88
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,595.37,432.8
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,622.61,453.11
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,640.54,466.71
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,712.77,522.85
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,757.81,556.47
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,645.09,478.04
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,541.66,402.79
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,445.7,334.23
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,358.7,270.33
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,267.71,203.39
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,184.35,140.4
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,202.16,154.77
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,215.69,164.95
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,186.86,142.65
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,158.67,120.62
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,129.83,97.65
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,102.08,75.47
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,75.54,54.8
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,51.03,37.86
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,32.31,20.76
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,62.43,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,139.97,99.43
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,204.73,156.28
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,281.53,220.81
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,346.73,274.25
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,417.06,329.31
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,478.63,376.14
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,542.56,422.93
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,597.62,461.61
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,652.91,499.26
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,701.72,531.81
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,749.62,562.54
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,785.93,585.05
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,823.23,608.15
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,855.27,628.19
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,884.67,646.51
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,905.86,658.27
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,923.84,668.09
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,936.01,675.6
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,944.77,681.14
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,951.76,684.38
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,960.79,689.05
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,952.86,683.78
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,941.24,676.49
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,923.72,664.85
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,902.71,651.09
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,875.71,634.27
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,845.56,615.42
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,810.86,593.97
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,773.46,570.53
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,730.58,542.75
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,685.67,512.49
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,634.74,476.35
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,582.97,438.58
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,528.05,398.05
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,473.03,355.98
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,414.71,309.37
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,357.56,262.25
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,296.65,211.6
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,240.13,163.69
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,181.53,115.25
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,128.39,73.62
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,77.27,40.05
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,35.75,24.71
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,24.1,13.78
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,13.54,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,58.92,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,132.16,92.65
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,195.66,148.16
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,271.24,211.66
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,336.14,265.68
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,406.3,322.0
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,466.51,368.96
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,529.14,416.2
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,585.82,457.69
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,643.49,498.74
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,690.79,530.3
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,734.37,558.19
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,774.48,583.29
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,812.64,606.78
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,843.64,626.45
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,871.99,644.38
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,894.31,657.5
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,913.59,668.69
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,925.26,675.88
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,933.52,681.04
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,934.16,680.05
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,931.27,676.96
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,923.37,672.11
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,912.03,665.16
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,895.3,653.47
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,875.27,639.73
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,848.81,622.73
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,819.46,603.83
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,785.6,582.12
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,749.25,558.56
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,706.59,529.84
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,662.22,498.28
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,613.62,463.14
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,564.2,426.49
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,510.0,385.87
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,456.67,344.62
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,399.57,298.77
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,344.15,253.04
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,286.12,204.84
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,231.45,158.87
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,175.55,113.22
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,125.63,74.68
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,77.51,43.25
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,37.99,26.41
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,25.59,14.54
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,15.73,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,45.07,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,100.82,69.34
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,167.23,126.19
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,238.88,186.5
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,199.25,157.49
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,136.62,106.51
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,315.44,253.32
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,505.06,403.53
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,399.48,317.66
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,266.38,207.93
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,357.27,279.6
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,444.66,346.62
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,387.42,299.77
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,316.69,242.75
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,468.65,360.49
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,625.63,476.84
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,469.55,357.94
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,301.96,228.21
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,612.11,469.45
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,891.23,667.73
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,900.08,670.06
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,905.42,672.02
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,897.2,666.05
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,885.65,658.04
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,869.05,646.76
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,849.31,633.46
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,823.43,615.81
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,794.75,596.31
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,760.89,572.09
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,724.59,546.23
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,683.68,517.71
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,641.1,486.55
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,593.32,451.05
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,544.75,414.21
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,492.85,374.04
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,439.99,332.16
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,384.43,286.73
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,330.37,241.52
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,273.74,194.54
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,220.54,149.94
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,166.24,105.66
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,117.97,68.73
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,71.47,39.13
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,35.6,24.12
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,24.04,12.82
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,14.74,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,52.21,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,117.33,80.16
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,179.58,134.45
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,253.1,196.29
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,320.32,252.56
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,393.13,311.77
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,453.63,359.45
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,516.73,407.48
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,455.36,356.25
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,360.79,278.91
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,382.5,293.88
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,402.81,307.06
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,600.23,457.47
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,799.34,596.43
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,829.62,613.77
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,857.26,630.55
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,878.63,641.85
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,896.93,651.15
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,908.39,657.35
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,916.47,661.5
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,916.22,659.53
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,917.77,658.95
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,909.53,653.5
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,897.81,646.02
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,881.27,634.27
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,861.42,620.53
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,834.93,603.8
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,805.51,585.17
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,771.14,563.51
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,734.25,539.99
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,692.6,512.98
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,649.68,483.21
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,601.79,448.92
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,552.8,412.88
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,499.66,373.4
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,446.49,332.55
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,389.5,287.02
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,333.8,241.2
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,274.84,192.4
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,220.44,146.74
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,164.34,101.19
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,113.93,62.91
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,65.83,33.13
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,31.0,20.12
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,21.04,10.03
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,12.78,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,53.26,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,121.24,81.71
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,184.57,137.21
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,260.97,201.14
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,331.18,259.61
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,409.11,322.64
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,469.34,369.85
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,531.92,417.14
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,585.68,456.72
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,642.77,497.13
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,690.42,528.25
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,736.93,558.0
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,778.0,583.45
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,812.39,604.03
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,842.3,622.66
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,869.41,639.39
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,770.28,568.64
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,645.8,473.8
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,797.46,587.0
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,931.18,675.42
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,725.53,533.06
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,489.65,357.52
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,540.87,395.73
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,582.83,425.81
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,743.1,545.66
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,872.76,633.38
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,725.13,531.17
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,573.69,419.04
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,674.4,498.04
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,743.0,548.85
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,700.75,520.31
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,656.48,489.8
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,605.52,452.72
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,554.09,414.42
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,500.39,374.33
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,446.69,332.86
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,389.26,286.69
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,333.26,240.38
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,275.11,192.0
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,218.41,144.47
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,161.81,98.74
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,111.47,60.94
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,63.42,31.68
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,30.36,19.52
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,20.33,8.97
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,11.8,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,47.63,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,128.86,85.61
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,193.91,142.93
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,270.23,206.38
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,339.1,263.36
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,415.37,324.43
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,472.2,369.29
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,533.16,415.79
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,289.11,230.07
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.72,0.58
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,15.45,6.83
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,13.01
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,61.9,43.73
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,100.9,74.11
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,106.33,78.15
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,111.75,82.22
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,256.61,194.01
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,401.63,301.86
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,371.52,278.68
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,341.47,255.98
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,371.61,278.64
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,401.38,300.8
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,471.64,353.92
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,546.8,409.67
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,611.65,459.32
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,665.63,500.77
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,730.1,554.34
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,777.25,593.36
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,504.2,389.58
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,242.81,183.6
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,335.44,257.04
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,420.78,323.14
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,282.3,217.04
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,153.62,116.45
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,187.07,143.59
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,217.87,168.31
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,199.13,154.07
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,180.1,139.4
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,154.29,119.18
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,129.29,99.39
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,104.98,79.79
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,83.07,62.01
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,60.4,43.65
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,39.26,27.5
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,22.8,10.31
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.9,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,47.74,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,129.15,88.39
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,194.68,149.57
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,271.35,216.78
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,336.38,273.29
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,406.98,332.37
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,467.34,381.7
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,530.02,431.04
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,584.07,472.17
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,638.47,512.29
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,683.68,543.14
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,730.26,574.0
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,769.64,598.1
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,807.04,620.35
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,837.7,638.73
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,865.61,655.07
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,887.04,667.21
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,900.07,673.71
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,911.63,678.67
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,919.75,681.39
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,921.85,680.59
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,920.39,677.63
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,912.32,672.16
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,900.73,664.56
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,883.69,652.16
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,863.27,637.68
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,733.47,547.22
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,602.8,449.19
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,583.74,436.38
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,563.03,421.6
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,618.67,467.86
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,650.21,494.99
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,600.89,457.96
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,550.79,419.92
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,496.24,377.58
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,441.83,334.12
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,385.33,287.84
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,329.75,241.01
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,269.7,190.43
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,214.4,143.35
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,158.24,97.23
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,107.58,58.83
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,59.15,29.81
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,29.05,18.66
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,18.9,6.62
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,61.06,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,162.95,110.27
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,231.76,177.33
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,309.7,246.39
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,376.54,304.74
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,448.15,364.51
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,484.03,393.68
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,518.24,419.88
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,529.1,425.5
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,525.99,419.69
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,554.41,438.71
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,579.38,454.4
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,714.37,556.11
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,847.66,646.32
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,878.07,664.72
