Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,398.59,316.56
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,442.07,349.6
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,484.77,381.19
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,491.88,384.31
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,502.87,389.92
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,539.4,415.52
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,575.27,440.13
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,596.72,454.41
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,616.43,467.42
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,674.37,508.76
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,724.78,544.1
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,722.97,541.08
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,718.6,536.63
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,720.92,536.85
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,721.25,535.71
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,716.74,532.33
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,710.25,527.65
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,767.3,572.68
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,806.68,600.79
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,700.76,524.51
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,592.12,442.08
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,549.64,411.77
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,508.36,381.71
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,515.71,389.86
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,517.43,392.98
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,511.73,389.46
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,491.51,373.89
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,431.73,326.63
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,375.63,281.57
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,327.89,241.65
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,279.41,200.12
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,224.11,154.22
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,173.52,112.61
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,122.58,73.31
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,78.83,43.47
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,38.13,22.16
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,24.28,11.89
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,15.24,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.0,12.0,3.8,21.0,13.5,16.9,0.0
2016,10,20,7,0,44.0,24.0,4.2,21.0,27.0,42.24,13.24
2016,10,20,7,15,130.5,46.5,4.5,21.0,66.5,107.81,77.58
2016,10,20,7,30,217.0,69.0,4.8,21.0,106.0,173.45,133.51
2016,10,20,7,45,108.5,36.0,5.1,21.5,54.5,91.55,70.05
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,6.5,6.3,22.5,6.5,6.27,0.0
2016,10,20,9,0,0.0,8.0,6.6,23.0,8.0,7.72,0.7
2016,10,20,9,15,0.0,16.5,6.7,23.0,16.5,15.93,7.43
2016,10,20,9,30,0.0,25.0,6.8,23.0,25.0,24.15,14.11
2016,10,20,9,45,9.0,122.5,6.9,23.5,128.0,126.56,97.01
2016,10,20,10,0,18.0,220.0,7.0,24.0,231.0,234.29,181.91
2016,10,20,10,15,56.5,264.0,7.0,24.0,301.0,320.73,249.95
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,400.88,312.08
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,484.84,376.71
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,561.0,434.35
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,649.1,503.08
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,737.03,570.42
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,711.47,547.94
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,677.81,520.18
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,774.65,597.7
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,852.83,655.84
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,837.11,643.13
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,818.0,628.5
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,557.85,433.31
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,303.23,230.71
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,443.57,342.74
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,561.19,434.03
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,594.26,462.81
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,604.3,473.36
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,556.03,434.96
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,506.99,395.23
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,453.91,352.04
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,401.17,307.92
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,344.8,259.31
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,290.31,211.27
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,232.49,161.17
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,178.57,114.97
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,124.25,71.56
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,76.11,38.34
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,32.01,21.28
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,20.57,8.88
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,12.78,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,48.39,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,124.91,40.81
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,202.52,149.64
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,288.45,226.9
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,357.25,288.45
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,431.63,352.31
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,493.39,404.3
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,557.0,455.7
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,609.06,495.7
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,664.72,536.53
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,711.98,568.59
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,757.66,598.77
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,796.82,623.62
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,833.53,646.3
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,863.04,664.86
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,889.35,681.09
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,909.05,691.74
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,925.14,699.97
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,935.93,704.29
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,942.85,706.12
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,942.84,703.85
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,938.9,699.18
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,928.69,691.87
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,914.63,682.19
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,895.04,669.35
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,871.82,654.16
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,843.14,634.96
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,811.2,613.55
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,773.86,587.23
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,733.77,558.99
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,689.03,527.25
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,642.17,492.33
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,590.44,452.98
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,537.51,411.64
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,480.86,366.85
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,424.08,320.44
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,364.33,269.9
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,304.56,218.18
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,243.33,165.6
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,185.66,116.34
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,127.49,70.22
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,76.38,36.01
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,28.94,18.94
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,19.5,7.59
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,47.35,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,121.72,29.96
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,199.27,146.34
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,284.66,222.87
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,352.47,283.25
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,425.65,345.8
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,487.96,397.19
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,552.22,447.95
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,606.8,489.4
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,656.99,526.17
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,704.03,558.21
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,749.56,588.55
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,788.3,612.38
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,824.52,634.09
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,854.02,651.37
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,880.38,666.39
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,899.65,676.91
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,915.34,685.11
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,925.91,689.99
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,932.7,692.5
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,931.77,690.06
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,926.99,685.3
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,917.3,678.81
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,903.84,669.98
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,884.33,657.25
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,861.31,642.27
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,832.7,623.56
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,800.93,602.68
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,763.52,576.99
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,723.5,549.38
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,678.99,517.51
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,632.52,483.08
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,581.02,444.24
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,528.6,403.55
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,472.25,359.27
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,416.22,313.67
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,356.48,263.34
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,298.48,213.29
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,238.0,161.72
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,181.44,113.9
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,124.15,69.27
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,72.43,34.82
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,27.25,17.34
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,19.05,6.31
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,20.24,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,53.01,4.83
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,118.0,85.89
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,180.06,141.04
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,232.63,187.51
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,289.16,236.13
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,341.13,279.78
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,396.37,324.78
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,432.07,352.33
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,465.37,377.12
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,515.4,415.33
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,566.19,453.3
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,587.36,466.44
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,605.31,477.05
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,590.04,462.62
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,579.23,451.41
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,524.36,407.3
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,475.14,367.04
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,548.13,423.67
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,629.4,484.67
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,677.89,521.19
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,732.12,561.2
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,630.28,483.09
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,530.97,406.15
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,579.62,443.71
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,617.68,472.43
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,610.67,467.83
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,601.13,461.52
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,570.79,439.26
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,539.74,416.34
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,560.1,434.05
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,564.66,438.7
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,482.17,374.2
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,412.06,319.04
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,368.78,285.02
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,326.13,250.68
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,281.42,213.62
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,237.29,176.42
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,191.75,138.51
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,148.54,102.64
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,105.69,68.81
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,67.13,40.96
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,33.33,22.3
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,20.9,6.15
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,12.29,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,23.04,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,63.59,0.0
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,135.77,96.7
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,213.12,163.43
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,279.21,219.89
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,352.07,280.32
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,345.12,276.47
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,320.35,256.8
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,369.3,295.02
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,419.77,333.16
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,550.56,434.28
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,680.64,529.97
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,488.48,381.43
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,240.85,184.21
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,258.19,197.37
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,275.54,209.69
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,362.36,274.97
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,441.42,332.53
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,475.8,356.92
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,501.12,374.97
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,469.14,350.07
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,429.47,319.99
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,536.58,400.51
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,639.17,474.72
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,721.05,535.69
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,786.98,582.01
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,673.91,501.06
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,565.71,420.68
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,538.54,402.39
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,510.69,382.85
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,396.74,298.7
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,293.91,221.26
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,402.4,306.2
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,474.47,358.86
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,422.08,317.69
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,370.68,276.67
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,316.19,231.87
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,264.24,188.27
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,209.73,143.18
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,160.36,103.0
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,110.52,65.6
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,67.97,37.75
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,31.17,19.95
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,19.69,3.79
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,12.29,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.75,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,18.82,9.21
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,30.9,19.93
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,45.03,32.03
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,59.58,44.32
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,75.15,57.21
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,90.69,69.82
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,213.49,170.93
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,334.17,266.8
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,381.4,302.45
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,438.44,344.96
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,435.57,340.46
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,438.36,340.27
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,473.18,366.05
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,507.99,391.44
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,563.88,431.95
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,611.15,465.64
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,625.64,475.53
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,638.8,484.7
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,653.24,494.36
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,666.08,502.85
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,672.21,507.72
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,682.39,515.34
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,651.95,492.35
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,627.01,473.31
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,609.0,460.71
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,589.46,446.87
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,585.58,445.29
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,572.73,436.94
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,541.53,414.11
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,508.24,389.37
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,422.25,323.76
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,350.04,268.21
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,204.99,157.26
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,73.49,54.02
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,64.76,47.25
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,56.04,40.29
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,47.33,33.4
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,38.62,26.36
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,29.92,19.11
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,21.22,11.75
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,13.5,5.57
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.95,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,9.34,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,59.22,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,131.07,91.87
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,207.76,158.82
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,273.33,215.27
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,346.13,276.19
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,406.18,326.11
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,469.37,377.0
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,522.45,417.92
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,576.3,458.18
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,621.88,490.94
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,664.23,519.85
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,593.17,460.55
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,498.93,383.38
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,491.49,376.64
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,490.47,374.02
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,664.88,506.33
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,829.38,620.17
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,839.87,624.91
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,847.07,628.81
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,851.15,629.51
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,847.49,625.18
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,838.6,618.81
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,826.36,610.38
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,808.3,597.34
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,787.1,582.35
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,760.48,564.91
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,733.36,547.15
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,559.71,420.93
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,399.25,299.03
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,388.27,292.23
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,375.45,283.2
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,320.84,242.43
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,268.63,203.25
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,337.14,255.27
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,370.35,275.62
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,315.05,229.52
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,262.03,184.76
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,206.64,138.7
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,156.17,97.5
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,105.66,59.79
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,63.26,33.01
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,27.85,17.01
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,17.32,0.0
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,44.05,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,118.31,81.67
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,191.09,145.42
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,254.87,199.94
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,328.99,261.49
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,389.54,310.75
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,453.44,360.68
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,508.41,401.35
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,564.71,441.33
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,611.3,472.85
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,657.31,502.59
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,695.83,524.43
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,732.72,544.15
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,759.62,561.17
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,786.94,578.57
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,807.07,590.69
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,824.22,600.95
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,834.96,608.3
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,842.48,613.73
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,849.23,618.1
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,848.17,617.41
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,700.33,515.96
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,538.63,396.94
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,678.21,503.75
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,788.85,581.94
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,762.08,563.4
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,732.54,544.17
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,699.8,523.0
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,662.48,497.2
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,619.93,466.58
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,575.85,434.17
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,526.7,397.38
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,477.32,359.38
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,424.45,318.24
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,371.33,275.59
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,315.3,229.21
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,261.6,183.82
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,206.11,137.51
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,155.37,96.01
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,103.96,57.68
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,60.55,30.55
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,25.62,15.07
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,16.06,0.0
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,9.83,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,60.53,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,147.62,101.23
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,229.61,174.56
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,296.77,232.64
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,371.02,294.6
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,431.83,343.97
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,495.46,393.49
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,547.6,432.86
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,602.95,473.2
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,649.94,506.82
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,695.83,537.54
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,735.24,563.51
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,772.66,587.85
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,797.49,602.65
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,824.26,618.81
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,844.58,630.53
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,861.72,640.18
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,743.01,556.62
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,599.49,448.5
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,636.68,476.06
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,672.18,500.95
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,775.98,578.6
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,855.06,631.91
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,835.91,618.6
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,813.4,603.91
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,645.02,484.63
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,479.1,359.24
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,464.11,349.01
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,447.85,336.98
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,536.47,407.11
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,591.91,449.92
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,542.01,411.36
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,491.15,371.65
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,436.96,328.2
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,383.15,283.82
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,325.37,235.52
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,269.62,187.94
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,211.82,139.54
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,157.02,94.55
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,103.32,54.61
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,58.06,27.19
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,22.94,12.85
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,15.24,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
