Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,15,46.5,225.5,6.3,18.5,251.5,250.02,199.06
2016,11,18,14,30,35.0,206.0,6.3,18.0,225.0,221.8,176.85
2016,11,18,14,45,413.0,145.5,6.35,18.0,333.0,350.51,282.73
2016,11,18,15,0,791.0,85.0,6.4,18.0,441.0,438.92,350.22
2016,11,18,15,15,765.5,81.5,6.3,17.5,398.0,387.18,305.11
2016,11,18,15,30,740.0,78.0,6.2,17.0,355.0,335.54,259.35
2016,11,18,15,45,714.5,70.5,6.15,17.0,309.5,281.59,210.49
2016,11,18,16,0,689.0,63.0,6.1,17.0,264.0,229.13,162.54
2016,11,18,16,15,631.5,57.0,5.85,16.0,215.0,173.84,114.62
2016,11,18,16,30,574.0,51.0,5.6,15.0,166.0,124.08,73.57
2016,11,18,16,45,495.0,41.0,5.45,14.5,119.5,74.7,38.01
2016,11,18,17,0,416.0,31.0,5.3,14.0,73.0,33.95,15.56
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,11.69,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,76.54,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,192.46,125.03
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,265.05,209.02
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,345.2,283.62
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,408.22,342.5
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,471.28,399.48
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,526.66,447.39
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,582.63,493.94
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,630.01,532.32
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,676.23,568.57
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,715.22,595.4
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,751.92,619.95
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,781.26,639.1
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,807.6,655.76
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,827.9,668.1
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,844.7,677.84
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,855.18,683.93
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,861.92,687.42
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,861.92,685.42
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,858.09,680.84
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,848.96,673.86
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,836.06,664.32
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,817.25,649.41
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,794.92,632.11
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,767.26,611.96
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,736.42,589.51
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,700.13,562.05
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,661.22,531.39
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,617.37,496.16
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,571.59,458.64
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,520.83,416.42
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,469.5,372.64
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,414.4,325.19
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,359.64,276.69
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,300.82,223.66
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,244.58,172.35
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,185.6,120.67
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,131.68,75.71
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,78.2,37.94
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,35.16,15.81
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,11.7,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,71.26,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,179.25,111.35
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,251.89,196.14
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,331.72,268.54
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,394.61,325.65
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,460.94,383.42
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,515.71,429.06
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,567.09,470.27
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,613.98,507.82
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,659.87,543.58
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,698.03,570.64
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,734.01,595.31
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,763.69,614.42
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,790.48,631.23
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,810.4,643.26
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,826.92,652.9
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,836.85,657.89
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,843.14,660.47
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,843.84,659.23
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,840.81,655.56
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,831.54,648.89
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,818.61,639.8
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,800.41,626.25
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,778.79,610.37
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,751.2,591.09
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,720.53,569.58
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,684.93,543.29
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,646.83,514.07
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,603.98,480.4
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,559.28,444.46
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,509.57,403.68
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,459.11,361.17
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,405.02,315.0
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,350.87,267.5
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,293.29,216.06
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,237.98,166.12
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,180.74,116.48
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,128.58,73.43
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,75.84,36.51
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,33.55,14.72
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,11.25,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,61.49,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,155.42,90.76
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,226.98,175.26
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,305.46,246.47
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,367.1,302.49
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,432.43,359.49
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,485.98,404.14
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,540.28,447.38
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,586.35,484.17
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,631.53,519.2
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,664.6,542.53
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,699.75,566.67
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,728.23,586.13
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,754.02,603.49
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,773.16,615.89
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,789.11,625.99
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,799.25,631.4
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,805.95,634.44
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,806.71,633.29
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,803.95,629.77
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,794.8,623.0
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,782.19,613.89
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,764.18,599.78
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,742.99,583.5
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,716.27,564.38
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,686.74,543.1
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,651.4,515.81
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,613.92,486.44
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,571.82,452.86
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,528.21,417.42
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,479.98,377.57
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,430.99,336.24
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,378.95,292.01
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,327.74,247.43
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,272.95,199.14
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,221.15,153.26
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,166.4,106.93
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,118.17,68.1
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,69.91,34.88
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,32.55,15.0
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,11.83,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,11.3,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,23.35,8.48
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,59.9,42.46
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,100.6,77.42
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,133.61,106.06
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,167.81,135.38
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,199.56,161.87
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,231.93,188.31
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,152.49,122.34
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,77.47,58.91
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,84.89,64.8
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,92.32,70.59
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,87.17,66.09
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,82.23,61.8
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,99.54,75.59
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,117.01,89.37
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,97.46,73.53
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,78.37,58.08
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,79.34,58.83
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,80.32,59.58
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,90.5,67.77
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,100.83,76.07
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,105.26,79.63
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,109.67,83.21
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,112.61,85.63
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,115.53,88.06
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,134.23,103.15
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,152.93,118.22
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,141.98,109.64
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,131.08,101.12
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,120.72,93.01
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,110.4,84.89
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,98.66,75.55
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,86.97,66.17
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,74.36,55.94
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,61.8,45.62
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,49.28,35.27
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,36.7,24.71
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,25.58,15.24
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,14.47,5.53
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,7.23,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,55.12,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,142.93,71.17
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,214.13,163.07
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,295.87,237.25
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,358.72,294.6
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,425.62,353.51
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,481.11,400.88
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,537.76,447.46
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,585.11,485.4
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,631.69,521.56
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,666.4,546.45
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,703.33,571.36
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,733.22,590.9
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,760.43,608.19
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,781.4,620.89
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,799.15,631.28
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,809.75,637.7
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,816.86,641.73
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,818.89,641.27
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,817.31,638.39
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,809.24,632.01
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,797.6,623.25
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,779.69,609.21
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,758.43,592.93
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,732.21,574.08
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,702.97,553.09
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,668.16,526.32
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,630.88,497.23
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,588.88,464.03
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,545.1,428.76
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,496.66,389.07
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,447.42,347.76
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,394.45,302.93
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,341.54,256.98
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,285.4,207.35
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,231.53,159.3
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,175.1,111.17
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,123.84,69.59
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,72.63,34.36
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,31.92,13.53
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,10.87,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,50.3,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,130.85,57.66
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,200.94,151.36
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,275.27,218.07
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,336.66,272.62
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,402.64,329.01
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,454.65,372.52
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,504.85,413.09
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,552.01,450.05
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,598.68,485.53
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,635.21,512.58
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,669.83,537.31
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,700.24,557.42
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,728.24,575.58
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,747.47,587.53
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,763.66,597.37
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,774.85,603.41
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,782.82,607.28
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,786.44,608.21
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,782.79,604.16
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,698.82,542.42
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,605.29,469.91
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,674.12,524.35
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,728.44,564.97
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,702.4,546.27
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,673.66,525.03
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,639.04,498.01
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,602.5,469.21
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,561.62,437.48
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,519.4,404.05
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,471.73,365.73
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,423.93,326.39
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,372.28,283.46
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,322.06,240.67
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,267.54,193.8
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,216.62,149.83
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,163.42,105.91
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,116.3,68.77
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,69.39,36.9
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,34.19,17.14
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,13.31,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.49,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.96,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.41,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.85,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.3,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.75,0.09
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,8.19,1.34
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,9.64,2.57
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,25.09,15.69
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,40.56,28.72
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,75.91,58.27
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,112.82,88.72
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,88.7,68.54
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,65.75,49.39
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,79.32,60.56
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,93.03,71.77
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,96.48,74.5
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,99.92,77.25
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,99.41,76.77
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,98.89,76.31
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,117.7,91.68
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,136.56,107.03
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,100.34,77.46
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,64.8,48.28
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,87.09,66.75
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,109.64,85.34
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,110.61,86.22
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,111.57,87.15
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,161.04,128.08
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,211.88,169.58
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,134.04,106.18
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,60.89,45.68
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,54.59,40.63
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,48.3,35.49
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,130.81,100.9
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,193.74,146.02
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,147.69,107.78
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,107.31,75.43
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,67.35,44.71
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,34.29,19.92
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,16.01,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,21.81,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,57.47,14.42
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,128.35,96.1
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,195.56,156.09
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,253.28,207.23
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,316.5,261.85
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,371.01,307.47
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,428.57,353.97
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,370.84,305.53
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,300.13,245.3
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,328.15,266.93
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,356.52,287.98
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,445.95,359.41
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,539.43,431.68
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,622.47,494.82
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,711.29,560.16
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,621.79,488.0
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,523.67,409.79
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,521.47,407.23
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,518.13,403.21
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,509.66,396.35
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,500.33,388.92
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,377.64,294.35
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,254.53,197.53
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,305.13,238.06
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,347.92,271.27
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,218.66,170.94
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,93.93,71.21
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,109.1,83.83
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,124.26,96.22
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,90.01,68.63
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,56.05,40.95
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,50.24,36.36
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,44.43,31.68
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,38.14,26.46
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,31.85,21.19
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,25.57,15.9
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,19.29,10.53
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,13.01,5.11
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,6.74,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,3.37,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,10.34,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,21.55,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,66.01,46.81
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,105.36,81.78
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,140.52,112.84
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,176.91,144.5
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,208.66,171.37
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,240.98,198.04
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,166.2,135.13
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,80.64,62.1
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,108.66,84.95
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,136.9,107.53
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,145.2,114.03
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,153.53,120.57
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,159.66,125.1
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,165.83,129.66
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,171.01,133.42
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,176.2,137.2
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,186.14,144.81
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,196.04,152.38
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,196.23,152.48
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,196.42,152.63
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,333.11,262.89
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,454.52,358.1
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,446.52,351.88
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,437.3,344.94
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,365.95,288.25
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,295.39,231.93
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,331.18,261.44
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,358.88,283.53
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,385.7,304.33
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,394.61,308.76
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,345.88,267.62
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,298.77,227.17
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,248.6,183.65
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,201.77,142.96
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,151.15,101.04
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,107.85,66.87
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,65.01,36.9
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,32.54,16.62
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,13.75,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,31.58,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,83.99,3.54
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,157.78,112.6
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,235.23,181.22
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,296.45,235.71
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,362.89,293.5
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,422.43,344.24
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,483.81,395.24
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,541.26,441.56
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,598.99,486.97
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,641.19,519.62
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,682.08,550.17
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,714.05,573.51
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,739.21,591.64
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,763.51,609.31
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,784.93,624.88
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,694.26,553.84
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,578.07,459.16
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,704.89,561.18
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,809.93,639.57
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,802.48,633.29
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,791.47,625.01
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,774.08,612.13
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,753.34,596.9
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,726.79,577.41
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,697.29,555.31
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,662.39,527.92
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,625.16,498.27
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,583.39,464.24
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,539.93,428.26
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,491.94,388.0
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,443.53,346.51
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,390.28,300.71
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,337.68,254.44
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,281.91,204.81
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,228.72,157.32
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,172.32,109.73
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,121.67,69.05
