Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,70.03,33.57
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,30.91,12.94
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,10.63,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,35.42,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,92.63,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,171.12,124.33
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,253.46,199.3
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,316.55,256.23
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,385.09,316.02
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,438.67,361.45
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,497.31,409.0
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,545.53,446.54
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,593.44,482.46
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,633.55,511.19
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,672.07,537.61
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,702.99,558.31
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,731.46,577.06
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,748.09,586.19
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,766.11,596.39
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,778.0,602.63
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,786.6,606.44
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,790.14,605.76
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,790.23,602.7
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,783.28,597.37
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,772.9,589.85
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,756.6,577.24
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,737.04,562.53
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,711.79,545.65
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,683.67,525.91
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,649.91,501.45
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,613.81,474.68
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,572.53,444.07
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,530.47,411.9
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,483.46,374.37
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,435.64,335.05
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,383.91,291.67
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,332.84,247.75
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,277.63,200.04
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,225.03,154.11
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,169.75,107.82
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,119.11,67.39
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,69.28,33.45
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,30.76,12.88
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,10.64,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,38.07,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,153.99,112.34
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,279.56,222.44
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,343.95,282.41
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,413.14,344.8
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,471.46,395.96
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,527.87,443.86
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,577.4,484.5
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,626.43,523.32
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,667.56,554.76
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,707.0,582.51
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,738.71,603.27
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,767.68,621.54
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,789.96,634.74
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,808.98,645.65
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,820.83,652.7
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,829.04,657.21
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,831.09,656.4
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,829.37,653.07
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,821.65,647.08
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,810.21,638.6
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,793.29,625.15
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,772.84,609.33
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,746.72,590.64
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,717.4,569.66
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,682.34,542.82
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,644.63,513.43
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,602.53,480.04
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,558.47,444.29
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,509.41,403.7
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,459.55,361.35
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,405.4,314.8
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,351.52,267.22
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,294.53,216.37
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,238.89,166.19
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,181.0,115.78
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,128.07,71.98
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,74.73,34.67
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,31.93,12.43
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,10.01,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,39.19,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,101.09,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,178.38,128.76
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,257.45,204.01
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,320.29,261.55
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,385.42,319.32
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,440.56,366.6
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,497.06,413.08
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,544.58,452.17
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,591.69,489.88
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,631.29,519.9
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,669.24,547.87
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,699.92,569.35
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,728.15,588.85
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,745.13,598.76
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,763.47,609.73
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,775.51,617.51
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,784.25,623.02
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,787.19,623.26
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,786.69,621.17
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,780.12,616.23
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,770.13,608.99
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,753.53,595.92
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,733.72,580.68
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,708.25,562.45
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,679.93,541.14
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,646.75,514.49
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,611.26,485.71
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,572.37,455.58
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,530.35,422.22
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,483.29,383.26
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,435.58,342.77
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,383.39,297.99
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,331.88,252.72
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,277.26,204.06
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,225.24,157.4
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,170.21,110.61
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,119.7,69.56
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,70.37,35.17
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,32.17,14.12
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,11.11,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.39,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.55,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,43.78,28.2
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,73.82,56.06
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,106.42,85.06
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,145.9,119.68
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,176.73,146.36
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,208.56,173.35
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,144.11,118.38
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,82.82,65.2
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,219.77,181.78
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,353.58,291.35
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,308.09,251.7
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,251.35,203.2
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,222.07,178.63
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,200.93,160.56
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,215.08,171.94
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,229.22,183.23
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,159.52,126.3
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,91.99,70.68
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,247.71,199.29
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,408.87,327.05
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,227.37,182.3
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,49.31,35.43
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,62.38,46.49
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,75.45,57.5
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,223.4,180.99
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,361.45,292.05
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,320.8,258.84
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,282.28,227.75
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,180.57,145.11
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,87.09,67.85
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,77.85,60.44
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,68.64,52.9
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,59.44,45.16
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,50.24,37.33
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,40.08,28.63
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,29.92,19.81
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,20.74,11.7
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.57,3.34
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.33,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.71,0.89
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.57,4.37
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,15.43,7.83
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,19.77,11.68
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,24.12,15.5
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,72.38,57.45
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,124.2,101.79
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,96.93,78.06
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,71.55,56.08
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,42.99,31.48
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,14.48,6.86
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,63.33,48.76
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,113.13,90.89
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,129.67,104.65
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,146.25,118.41
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,151.14,122.41
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,156.03,126.44
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,122.24,98.12
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,89.03,70.18
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,95.43,75.48
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,101.82,80.74
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,87.57,68.8
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,73.51,57.0
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,62.37,47.63
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,51.23,38.24
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,52.19,39.14
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,53.15,40.05
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,96.84,77.42
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,140.69,114.68
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,126.83,103.33
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,113.12,92.06
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,96.96,78.35
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,80.89,64.53
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,65.37,51.0
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,49.95,37.37
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,34.66,23.73
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,19.3,9.58
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,9.65,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.97,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.26,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.6,3.31
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.91,8.07
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,21.22,12.81
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,27.02,17.93
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,32.82,22.99
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,36.69,26.33
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,40.56,29.62
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,68.16,53.24
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,96.62,77.28
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,77.85,61.12
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,59.93,45.74
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,75.92,59.14
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,92.07,72.53
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,115.55,92.1
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,139.16,111.64
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,89.03,69.69
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,40.6,28.86
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,86.61,67.67
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,133.67,106.93
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,133.6,106.85
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,133.53,106.87
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,137.95,110.65
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,142.37,114.45
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,100.81,79.84
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,59.94,45.46
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,48.32,35.67
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,36.71,25.83
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,172.7,141.59
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,293.33,239.88
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,259.79,211.08
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,226.74,182.52
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,190.93,151.11
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,156.49,120.72
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,121.39,90.37
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,88.64,62.55
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,56.81,37.32
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,29.9,16.49
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,13.6,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,6.74,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,11.57,4.15
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,17.36,9.37
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,23.15,14.57
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,28.95,19.72
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,34.75,24.82
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,87.04,70.19
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,142.95,117.71
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,110.72,89.76
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,80.36,63.57
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,92.35,73.65
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,104.35,83.6
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,89.13,70.59
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,74.48,58.11
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,70.6,54.77
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,66.73,51.43
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,177.71,144.53
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,290.22,235.19
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,225.48,182.26
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,169.63,136.42
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,115.56,91.94
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,62.86,47.87
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,168.18,136.61
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,273.21,222.47
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,287.62,234.11
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,300.2,244.46
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,192.55,156.59
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,89.05,70.19
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,106.64,85.32
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,124.19,100.28
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,239.86,193.89
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,317.09,248.38
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,266.09,201.82
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,216.96,156.94
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,164.36,111.13
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,117.68,72.39
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,70.93,38.14
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,33.44,15.35
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,11.56,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,69.84,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,159.85,105.45
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,245.95,194.15
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,306.18,251.67
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,375.95,315.64
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,433.27,367.88
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,492.58,420.26
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,541.28,461.85
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,589.66,501.89
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,629.45,534.11
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,663.42,560.9
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,415.28,353.53
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,110.47,88.5
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,141.56,114.55
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,172.88,140.28
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,153.81,123.91
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,135.14,108.01
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,184.49,148.8
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,234.21,189.24
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,179.28,143.97
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,125.7,99.56
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,139.11,110.72
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,152.54,121.83
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,123.56,97.94
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,94.93,74.24
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,107.7,85.01
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,120.49,95.79
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,124.89,99.61
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,129.27,103.45
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,99.31,78.57
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,69.61,53.7
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,62.34,47.76
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,55.08,41.74
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,149.83,115.51
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,214.64,158.17
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,162.17,112.9
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,117.04,75.81
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,71.0,42.38
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,36.23,19.56
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,14.6,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,49.23,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,132.25,84.96
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,211.5,166.28
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,274.01,223.87
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,342.68,284.88
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,397.16,332.55
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,453.74,380.12
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,501.85,419.19
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,550.17,457.03
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,586.94,484.17
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,625.15,511.51
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,436.7,359.99
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,200.09,162.12
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,209.92,170.39
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,219.75,177.75
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,345.3,280.23
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,456.52,367.11
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,459.63,367.63
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,461.93,368.37
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,343.94,275.31
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,216.4,172.32
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,314.36,252.35
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,409.81,326.91
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,425.38,339.17
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,443.21,353.32
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,446.35,355.83
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,445.47,355.0
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,485.44,386.3
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,507.04,401.31
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,446.31,351.81
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,388.77,304.79
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,354.13,274.19
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,316.88,240.29
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,264.37,194.77
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,215.09,151.82
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,162.78,108.65
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,116.51,71.6
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,70.5,38.98
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,35.56,17.64
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,12.91,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,17.37,6.65
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,30.14,20.19
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,46.77,35.41
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,63.15,50.32
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,81.11,66.35
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,98.97,82.04
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,123.01,103.19
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,147.38,124.44
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,145.14,122.09
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,142.92,119.71
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,167.32,140.75
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,191.95,161.85
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,251.54,213.39
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,304.93,259.12
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,255.14,215.64
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,199.71,167.26
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,347.41,296.15
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,488.12,415.68
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,483.11,410.72
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,470.51,399.95
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,434.79,369.08
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,399.77,338.78
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,323.74,273.9
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,256.46,215.88
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,291.02,246.4
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,326.37,277.0
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,225.89,191.03
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,133.24,110.83
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,169.5,142.69
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,201.1,169.96
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,180.07,151.69
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,159.44,133.68
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,136.34,113.38
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,113.77,93.36
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,90.53,72.91
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,68.34,53.3
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,47.33,34.86
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,28.49,17.47
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,14.46,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
